ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
512,2012-07-01,0.0,0.0,0.0,0.0,0.0,76.9925
512,2012-07-02,0.0,0.0,0.0,0.0,0.0,75.29
512,2012-07-03,0.0,0.0,0.0,0.0,0.0,76.28
512,2012-07-04,0.0,0.0,0.0,0.0,0.0,82.21999999999998
512,2012-07-05,0.0,0.0,0.0,0.0,0.0,74.63749999999999
512,2012-07-06,0.0,0.0,0.0,0.0,0.0,77.915
512,2012-07-07,0.0,0.0,0.0,0.0,0.0,74.83999999999999
512,2012-07-08,0.0,0.0,0.0,0.0,0.0,73.8275
512,2012-07-09,0.0,0.0,0.0,0.0,0.0,71.5475
512,2012-07-10,0.0,0.0,0.0,0.0,0.0,71.51
512,2012-07-11,0.0,3418.0555416666666,0.0,0.0,0.0,73.55749999999998
512,2012-07-12,0.010416666666666666,5504.0,0.0,0.004629629629629629,0.001076552911014212,77.2025
512,2012-07-13,0.010416666666666666,5545.333333333333,0.0,0.004629629629629629,0.001068528592610403,79.4225
512,2012-07-14,0.005,4452.666666666667,0.0,0.002222222222222222,0.0006387558017667315,82.33999999999999
512,2012-07-15,0.0,2520.3333333333335,0.0,0.0,0.0,77.16499999999999
512,2012-07-16,0.010416666666666666,3985.0,0.0,0.004629629629629629,0.0014869127282866304,78.8375
512,2012-07-17,0.010416666666666666,5544.166666666667,0.0,0.004629629629629629,0.0010687534445613506,88.1975
512,2012-07-18,0.005416666666666667,5677.833333333333,0.0,0.0024074074074074076,0.0005426683691940391,78.25250000000001
512,2012-07-19,0.010416666666666666,5642.166666666667,0.0,0.004629629629629629,0.0010501900373182092,71.41250000000001
512,2012-07-20,0.010416666666666666,5336.166666666667,0.0,0.004629629629629629,0.0011104126974211615,70.7
512,2012-07-21,0.005,4669.333333333333,0.0,0.002222222222222222,0.0006091162193032553,73.81250000000001
512,2012-07-22,0.0,4195.0,0.0,0.0,0.0,79.05499999999999
512,2012-07-23,0.010416666666666666,5325.666666666667,0.0,0.004629629629629629,0.0011126019694978199,83.95250000000003
512,2012-07-24,0.015833333333333335,5582.166666666667,0.0,0.007037037037037036,0.0016134465908299246,75.90499999999999
512,2012-07-25,0.005,5787.833333333333,0.0,0.002222222222222222,0.0004914043827569326,71.585
512,2012-07-26,0.005416666666666667,5738.0,0.0,0.0024074074074074076,0.0005369781379497309,76.00249999999998
512,2012-07-27,0.015416666666666667,5768.666666666667,0.0,0.006851851851851852,0.001520197715628491,74.96
512,2012-07-28,0.005416666666666667,5799.666666666667,0.0,0.0024074074074074076,0.0005312685594957565,70.5425
512,2012-07-29,0.005,5863.333333333333,0.0,0.002222222222222222,0.00048507674815235927,74.6975
512,2012-07-30,0.020833333333333332,5659.166666666667,0.0,0.009259259259259259,0.0020940705836155695,74.795
512,2012-07-31,0.0,5944.166666666667,0.0,0.0,0.0,77.87750000000001
512,2012-08-01,0.0,5915.333333333333,0.0,0.0,0.0,73.61
512,2012-08-02,0.005416666666666667,4943.833333333333,0.0,0.0024074074074074076,0.000623237141669195,77.21749999999999
512,2012-08-03,0.005,5727.166666666667,0.0,0.002222222222222222,0.0004966097255769287,80.465
512,2012-08-04,0.005416666666666667,5442.0,0.0,0.0024074074074074076,0.0005661853281064968,84.0425
512,2012-08-05,0.010416666666666666,6048.666666666667,0.0,0.004629629629629629,0.0009796121275579557,80.705
512,2012-08-06,0.010416666666666666,4629.333333333333,0.0,0.004629629629629629,0.0012799569172427037,70.9025
512,2012-08-07,0.005,6006.166666666667,0.0,0.002222222222222222,0.0004735410827760357,72.40999999999998
512,2012-08-08,0.0,6064.5,0.0,0.0,0.0,76.05499999999999
512,2012-08-09,0.015833333333333335,6021.333333333333,0.0,0.007037037037037036,0.001495769670800118,76.08500000000001
512,2012-08-10,0.0,5819.666666666667,0.0,0.0,0.0,71.38250000000001
512,2012-08-11,0.015416666666666667,6022.833333333333,0.0,0.006851851851851852,0.0014560445895711689,75.45500000000001
512,2012-08-12,0.005416666666666667,5904.166666666667,0.0,0.0024074074074074076,0.0005218654434250764,70.80500000000002
512,2012-08-13,0.010416666666666666,5894.166666666667,0.0,0.004629629629629629,0.0010052900702200857,72.365
512,2012-08-14,0.005,5985.0,0.0,0.002222222222222222,0.0004752158173210804,70.985
512,2012-08-15,0.0,6126.166666666667,0.0,0.0,0.0,71.39
512,2012-08-16,0.0,5957.166666666667,0.0,0.0,0.0,71.71249999999999
512,2012-08-17,0.015833333333333335,5492.5,0.0,0.007037037037037036,0.0016397865776564002,72.065
512,2012-08-18,0.020833333333333332,5983.333333333333,0.0,0.009259259259259259,0.001980617455896007,65.24
512,2012-08-19,0.005,6238.666666666667,0.0,0.002222222222222222,0.0004558933532806155,63.574999999999996
512,2012-08-20,0.010416666666666666,7258.833333333333,0.0,0.004629629629629629,0.0008162947060669376,65.465
512,2012-08-21,0.005416666666666667,7582.944458333334,0.0,0.0024074074074074076,0.0004063303605197146,66.58999999999999
512,2012-08-22,0.015416666666666667,7629.722208333333,0.0,0.006851851851851852,0.0011493883590297238,68.6075
512,2012-08-23,0.015833333333333335,7611.388875,0.0,0.007037037037037036,0.0011832962322238171,71.495
512,2012-08-24,0.015416666666666667,7629.611125,0.0,0.006851851851851852,0.0011494050935510671,73.445
512,2012-08-25,0.015833333333333335,7629.777791666667,0.0,0.007037037037037036,0.0011804443096121112,75.4475
512,2012-08-26,0.015416666666666667,7631.444458333334,0.0,0.006851851851851852,0.0011491289672314674,77.6675
512,2012-08-27,126.29708333333333,7067.944458333334,0.0,56.132037037037044,10.164481530139044,75.21499999999999
512,2012-08-28,215.42166666666665,95.66666666666667,0.0,95.74296296296296,1280.8957288037168,72.6275
512,2012-08-29,218.72916666666666,5114.333333333333,0.0,97.21296296296296,24.32779266875231,63.657500000000006
512,2012-08-30,218.14083333333335,3903.6666666666665,0.0,96.95148148148148,31.786980794409818,67.8725
512,2012-08-31,209.39583333333334,0.0,0.0,93.06481481481481,0.0,79.00999999999999
512,2012-09-01,200.9375,0.0,0.0,89.30555555555556,0.0,73.91000000000001
512,2012-09-02,204.41125,0.0,0.0,90.84944444444444,0.0,70.0775
512,2012-09-03,198.82291666666666,0.0,0.0,88.36574074074073,0.0,70.0175
512,2012-09-04,209.5625,0.0,0.0,93.1388888888889,0.0,74.63000000000001
512,2012-09-05,34.89083333333333,0.0,0.0,15.507037037037035,0.0,72.31249999999999
512,2012-09-06,177.94291666666666,0.0,0.0,79.08574074074075,0.0,73.71499999999999
512,2012-09-07,216.11458333333334,0.0,0.0,96.05092592592592,0.0,74.08250000000001
512,2012-09-08,219.04166666666666,0.0,0.0,97.35185185185186,0.0,70.24249999999999
512,2012-09-09,218.79166666666666,0.0,0.0,97.24074074074073,0.0,61.865
512,2012-09-10,218.95291666666665,0.0,0.0,97.3124074074074,0.0,57.75499999999999
512,2012-09-11,219.13041666666666,0.0,0.0,97.3912962962963,0.0,60.0725
512,2012-09-12,219.23958333333334,0.0,0.0,97.43981481481482,0.0,66.5825
512,2012-09-13,219.27083333333334,0.0,0.0,97.45370370370371,0.0,70.77500000000002
512,2012-09-14,219.3125,0.0,0.0,97.47222222222223,0.0,69.22999999999999
512,2012-09-15,219.16125,0.0,0.0,97.405,0.0,60.237500000000004
512,2012-09-16,130.6875,0.0,0.0,58.08333333333333,0.0,59.105
512,2012-09-17,218.90625,0.0,0.0,97.29166666666667,0.0,64.7
512,2012-09-18,218.29166666666666,0.0,0.0,97.01851851851852,0.0,65.81
512,2012-09-19,219.07291666666666,0.0,0.0,97.36574074074073,0.0,53.61500000000001
512,2012-09-20,218.33333333333334,0.0,0.0,97.03703703703704,0.0,57.9275
512,2012-09-21,207.03666666666666,0.0,0.0,92.01629629629629,0.0,64.97749999999999
512,2012-09-22,219.15625,0.0,0.0,97.40277777777779,0.0,62.84
512,2012-09-23,219.17166666666665,0.0,0.0,97.40962962962962,0.0,54.1325
512,2012-09-24,216.31791666666666,0.0,0.0,96.1412962962963,0.0,51.3725
512,2012-09-25,207.88,0.0,0.0,92.39111111111112,0.0,62.13499999999999
512,2012-09-26,203.46875,0.0,0.0,90.43055555555556,0.0,63.68750000000001
512,2012-09-27,208.66166666666666,0.0,0.0,92.73851851851852,0.0,57.995
512,2012-09-28,217.74458333333334,0.0,0.0,96.77537037037037,0.0,52.54999999999999
512,2012-09-29,218.66166666666666,0.0,0.0,97.18296296296296,0.0,56.645
512,2012-09-30,219.08833333333334,0.0,0.0,97.37259259259258,0.0,53.48000000000001
512,2012-10-01,219.08333333333334,0.0,0.0,97.37037037037038,0.0,58.7225
512,2012-10-02,191.37,0.0,0.0,85.05333333333334,0.0,60.2525
512,2012-10-03,219.3125,0.0,0.0,97.47222222222223,0.0,63.987500000000004
512,2012-10-04,219.34875,0.0,0.0,97.48833333333333,0.0,65.54
512,2012-10-05,219.32291666666666,0.0,0.0,97.47685185185185,0.0,64.13
512,2012-10-06,218.76583333333335,0.0,0.0,97.22925925925927,0.0,54.38750000000001
512,2012-10-07,219.18208333333334,0.0,0.0,97.41425925925927,0.0,48.56750000000002
512,2012-10-08,219.11458333333334,0.0,0.0,97.38425925925925,0.0,47.62250000000001
512,2012-10-09,219.125,1980.8333333333333,0.0,97.38888888888889,62.92584139671855,47.73500000000001
512,2012-10-10,218.35958333333335,5125.833333333333,0.0,97.04870370370371,24.23219827399339,52.302500000000016
512,2012-10-11,218.92166666666665,4999.166666666667,0.0,97.29851851851852,24.910139967772405,48.92000000000001
512,2012-10-12,202.97916666666666,4827.166666666667,0.0,90.21296296296296,23.91906556065785,44.645
512,2012-10-13,219.19291666666666,5053.666666666667,0.0,97.41907407407408,24.672034317767075,42.695
512,2012-10-14,219.43208333333334,5150.833333333333,0.0,97.52537037037037,24.23302703176401,60.56749999999999
512,2012-10-15,219.5625,5061.166666666667,0.0,97.58333333333333,24.677011640926004,61.2575
512,2012-10-16,219.48958333333334,5005.0,0.0,97.55092592592592,24.94565261127761,46.4075
512,2012-10-17,211.10958333333335,4886.0,0.0,93.82648148148148,24.57760294435348,50.404999999999994
512,2012-10-18,188.9425,4441.166666666667,0.0,83.97444444444444,24.200125811536005,57.66499999999999
512,2012-10-19,207.33333333333334,5172.166666666667,0.0,92.14814814814815,22.802457598900098,56.71250000000001
512,2012-10-20,171.10958333333335,5135.666666666667,0.0,76.04870370370371,18.952327121330132,53.86249999999999
512,2012-10-21,189.54666666666665,5027.666666666667,0.0,84.24296296296296,21.445427744259543,54.54499999999999
512,2012-10-22,89.64583333333333,5096.666666666667,0.0,39.84259259259259,10.005272373010682,53.36000000000001
512,2012-10-23,212.46875,5081.666666666667,0.0,94.43055555555556,23.783399270252538,49.804999999999986
512,2012-10-24,199.16166666666666,4907.0,0.0,88.51629629629629,23.087384292280866,52.73749999999998
512,2012-10-25,155.60916666666665,5108.0,0.0,69.15962962962962,17.32883339315235,60.5975
512,2012-10-26,58.03666666666667,5063.333333333333,0.0,25.794074074074075,6.520050800965548,63.1475
512,2012-10-27,2.4895833333333335,5012.333333333333,0.0,1.1064814814814816,0.28253467834896145,57.004999999999995
512,2012-10-28,0.015416666666666667,5207.666666666667,0.0,0.006851851851851852,0.0016839622138300368,47.73500000000001
512,2012-10-29,4.161666666666666,5026.166666666667,0.0,1.8496296296296295,0.4709940754495915,51.935
512,2012-10-30,13.510416666666666,4920.833333333333,0.0,6.00462962962963,1.5617629833474458,54.732499999999995
512,2012-10-31,12.3175,4970.333333333333,0.0,5.474444444444444,1.4096850479511769,45.079999999999984
512,2012-11-01,79.84916666666668,5026.666666666667,0.0,35.48851851851852,9.035981625773653,45.10999999999999
512,2012-11-02,186.34875,4915.5,0.0,82.82166666666666,21.564719891160614,40.8125
512,2012-11-03,162.28125,4983.833333333333,0.0,72.125,18.522084949670603,40.26499999999999
512,2012-11-04,171.0625,5012.833333333333,0.0,76.02777777777779,19.411387854506764,38.44250000000002
512,2012-11-05,217.82833333333335,5009.5,0.0,96.8125925925926,24.73460763438356,36.155
512,2012-11-06,188.02583333333334,4993.833333333333,0.0,83.56703703703704,21.4174872064435,34.6175
512,2012-11-07,213.56791666666666,5037.833333333333,0.0,94.91907407407408,24.114444026312015,32.12
512,2012-11-08,218.09375,4917.166666666667,0.0,96.93055555555556,25.22977218418466,33.717499999999994
512,2012-11-09,219.21875,5018.833333333333,0.0,97.43055555555556,24.846199108358512,39.342499999999994
512,2012-11-10,214.95833333333334,5053.333333333333,0.0,95.53703703703704,24.196991809586628,47.66750000000001
512,2012-11-11,212.54166666666666,5068.333333333333,0.0,94.46296296296296,23.854150224706785,59.3225
512,2012-11-12,150.15625,3602.8333333333335,0.0,66.73611111111111,23.70741921867049,62.405
512,2012-11-13,205.61958333333334,4569.5,0.0,91.38648148148147,25.596514495264493,40.205000000000005
512,2012-11-14,219.20833333333334,5071.333333333333,0.0,97.42592592592592,24.58781522501205,37.6325
512,2012-11-15,219.245,5075.0,0.0,97.44222222222221,24.57416042692939,33.035
512,2012-11-16,190.14583333333334,4418.0,0.0,84.50925925925927,24.48195749082038,34.83499999999999
512,2012-11-17,219.22916666666666,4996.666666666667,0.0,97.43518518518518,24.95760993440071,35.26250000000001
512,2012-11-18,219.19791666666666,5133.666666666667,0.0,97.4212962962963,24.28811406997381,35.1275
512,2012-11-19,219.20291666666665,5251.666666666667,0.0,97.42351851851852,23.742924613879186,36.8825
512,2012-11-20,219.10958333333335,5325.333333333333,0.0,97.38203703703704,23.404513267296778,36.86750000000001
512,2012-11-21,219.13541666666666,5278.833333333333,0.0,97.39351851851852,23.613461847104265,40.25
512,2012-11-22,213.5675,5049.166666666667,0.0,94.91888888888889,24.060269929031193,40.099999999999994
512,2012-11-23,192.03125,4559.166666666667,0.0,85.34722222222221,23.959153948089927,46.61750000000001
512,2012-11-24,219.13041666666666,5063.333333333333,0.0,97.3912962962963,24.617910206824668,34.8425
512,2012-11-25,219.14041666666665,5095.5,0.0,97.39574074074075,24.46361960171829,32.599999999999994
512,2012-11-26,219.15125,5037.0,0.0,97.40055555555556,24.748964868307855,34.9475
512,2012-11-27,219.11958333333334,5143.333333333333,0.0,97.38648148148148,24.23380226560812,34.29500000000001
512,2012-11-28,218.48958333333334,5147.5,0.0,97.10648148148148,24.144566874426637,34.355
512,2012-11-29,218.71875,5049.5,0.0,97.20833333333333,24.638977250222794,38.7725
512,2012-11-30,219.11458333333334,5220.5,0.0,97.38425925925925,23.875046225350914,28.385000000000005
512,2012-12-01,219.17208333333335,5265.0,0.0,97.40981481481482,23.679465666877704,32.53250000000001
512,2012-12-02,219.23958333333334,5246.166666666667,0.0,97.43981481481482,23.771792035983943,48.462499999999984
512,2012-12-03,153.92708333333334,3683.8333333333335,0.0,68.41203703703704,23.768408605920765,44.78
512,2012-12-04,218.95833333333334,5207.5,0.0,97.31481481481481,23.917580146156716,54.455000000000005
512,2012-12-05,152.73416666666665,3549.1666666666665,0.0,67.88185185185185,24.479066017061907,38.464999999999996
512,2012-12-06,219.14083333333335,4963.833333333333,0.0,97.39592592592594,25.112569726577803,30.244999999999994
512,2012-12-07,219.20291666666665,4983.333333333333,0.0,97.42351851851852,25.02138978539576,37.714999999999996
512,2012-12-08,219.19791666666666,4935.333333333333,0.0,97.4212962962963,25.264166202327882,40.90250000000001
512,2012-12-09,219.17708333333334,4894.666666666667,0.0,97.41203703703704,25.471648917756283,38.72
512,2012-12-10,219.14083333333335,4957.833333333333,0.0,97.39592592592594,25.14296111092435,46.1975
512,2012-12-11,218.91666666666666,4956.666666666667,0.0,97.29629629629629,25.123153440932523,32.9975
512,2012-12-12,219.20833333333334,5078.833333333333,0.0,97.42592592592592,24.55150597796957,35.78
512,2012-12-13,219.22375,5228.333333333333,0.0,97.43277777777777,23.85115265380937,37.7975
512,2012-12-14,218.79166666666666,5201.666666666667,0.0,97.24074074074073,23.92617617216704,36.425000000000004
512,2012-12-15,219.16666666666666,5090.666666666667,0.0,97.4074074074074,24.48977977125895,37.25749999999999
512,2012-12-16,219.15625,5028.333333333333,0.0,97.40277777777779,24.792186982101423,37.79
512,2012-12-17,219.22916666666666,4978.333333333333,0.0,97.43518518518518,25.049519445374397,39.995
512,2012-12-18,219.1825,4882.166666666667,0.0,97.41444444444444,25.53749607414741,40.6925
512,2012-12-19,219.13,4831.666666666667,0.0,97.3911111111111,25.798230079337696,38.525000000000006
512,2012-12-20,219.15625,5053.833333333333,0.0,97.40277777777779,24.66709366652376,32.87
512,2012-12-21,219.10958333333335,5025.666666666667,0.0,97.38203703703704,24.800059956114172,36.267500000000005
512,2012-12-22,217.8175,4916.333333333333,0.0,96.80777777777777,25.20208581937758,31.438823529411767
512,2012-12-23,217.95833333333334,4970.333333333333,0.0,96.87037037037037,24.944396474638406,32.96
512,2012-12-24,219.10958333333335,5061.0,0.0,97.38203703703704,24.626918524555975,31.03250000000001
512,2012-12-25,219.13541666666666,5087.333333333333,0.0,97.39351851851852,24.50233183997292,25.19130434782609
512,2012-12-26,219.14583333333334,5006.333333333333,0.0,97.39814814814814,24.89995103424551,19.082857142857144
512,2012-12-27,219.18208333333334,4895.0,0.0,97.41425925925927,25.470495417659738,24.98
512,2012-12-28,218.66666666666666,4982.5,0.0,97.18518518518519,24.964353013324413,27.50750000000001
512,2012-12-29,216.71375,5118.333333333333,0.0,96.31722222222223,24.08479416313904,27.19142857142857
512,2012-12-30,204.39583333333334,4812.166666666667,0.0,90.8425925925926,24.16108402890821,23.39
512,2012-12-31,207.34375,4940.666666666667,0.0,92.15277777777777,23.872089419444073,31.632499999999993
512,2013-01-01,205.9425,4868.0,0.0,91.53,24.064699825390303,25.31
512,2013-01-02,208.77625,4889.166666666667,0.0,92.78944444444444,24.29021105334924,18.68
512,2013-01-03,218.13,5132.166666666667,0.0,96.94666666666667,24.176848309680775,12.1775
512,2013-01-04,212.6875,4782.333333333333,0.0,94.52777777777777,25.29805664947376,31.782500000000002
512,2013-01-05,216.72416666666666,5095.5,0.0,96.32185185185186,24.193882865055222,32.165
512,2013-01-06,219.20291666666665,5156.666666666667,0.0,97.42351851851852,24.180334666558927,34.940000000000005
512,2013-01-07,208.30208333333334,4814.166666666667,0.0,92.5787037037037,24.612602057007674,26.284999999999997
512,2013-01-08,219.22416666666666,4984.166666666667,0.0,97.43296296296296,25.01963152761522,24.05
512,2013-01-09,219.14583333333334,5048.833333333333,0.0,97.39814814814814,24.69034856787597,32.885
512,2013-01-10,219.18208333333334,5089.0,0.0,97.41425925925927,24.499523495666033,35.652499999999996
512,2013-01-11,219.11458333333334,5136.666666666667,0.0,97.38425925925925,24.264700613778935,35.809999999999995
512,2013-01-12,219.13041666666666,5174.333333333333,0.0,97.3912962962963,24.08980583918487,41.2325
512,2013-01-13,218.8125,5243.666666666667,0.0,97.25,23.736795578793465,49.82749999999999
512,2013-01-14,219.1875,5122.0,0.0,97.41666666666666,24.342279627098783,40.010000000000005
512,2013-01-15,219.35916666666665,5041.666666666667,0.0,97.49296296296296,24.74951523415978,31.31
512,2013-01-16,219.19791666666666,4951.333333333333,0.0,97.4212962962963,25.182526241528652,31.317499999999995
512,2013-01-17,218.63541666666666,4976.666666666667,0.0,97.17129629629629,24.990042769033263,28.602499999999992
512,2013-01-18,208.76583333333335,4846.666666666667,0.0,92.78481481481482,24.5019872478221,20.25909090909091
512,2013-01-19,219.25,5041.333333333333,0.0,97.44444444444444,24.73883397249405,41.32999999999999
512,2013-01-20,219.16125,4856.666666666667,0.0,97.405,25.66909218428277,34.992500000000014
512,2013-01-21,219.19791666666666,4817.0,0.0,97.4212962962963,25.884799999423336,20.307826086956517
512,2013-01-22,209.33333333333334,4525.833333333333,0.0,93.03703703703704,26.310243662922726,12.882499999999999
512,2013-01-23,210.79166666666666,4652.166666666667,0.0,93.68518518518518,25.774082267521703,3.6874999999999996
512,2013-01-24,219.07500000000005,4849.0,0.0,97.36666666666669,25.69955918746134,3.935
512,2013-01-25,209.61666666666667,4851.666666666667,0.0,93.16296296296296,24.576492041680982,10.422500000000001
512,2013-01-26,197.1166666666667,4646.0,0.0,87.60740740740742,24.133992801454063,9.1625
512,2013-01-27,188.83749999999998,4671.166666666667,0.0,83.92777777777776,22.99576792021978,17.9
512,2013-01-28,211.82500000000005,4933.333333333333,0.0,94.14444444444446,24.424281250000003,25.444999999999997
512,2013-01-29,212.4041666666666,4953.333333333333,0.0,94.40185185185183,24.39217432144459,35.54
512,2013-01-30,211.10833333333335,5030.0,0.0,93.82592592592593,23.873848299094323,56.34499999999999
512,2013-01-31,171.43333333333337,4099.5,0.0,76.1925925925926,23.787533710073046,36.03499999999999
512,2013-02-01,206.0875,4943.333333333333,0.0,91.59444444444446,23.71465399527984,21.14705882352941
512,2013-02-02,199.76249999999996,4854.333333333333,0.0,88.78333333333333,23.408274823182033,17.779999999999998
512,2013-02-03,198.4791666666667,4907.333333333333,0.0,88.21296296296298,23.006704110628093,15.62
512,2013-02-04,198.4333333333333,4878.333333333333,0.0,88.19259259259259,23.13812663705728,18.02857142857143
512,2013-02-05,173.26250000000002,4259.333333333333,0.0,77.00555555555556,23.139181112067618,17.5475
512,2013-02-06,201.82083333333333,4842.333333333333,0.0,89.69814814814815,23.7080782049517,22.7375
512,2013-02-07,204.4083333333334,4941.0,0.0,90.84814814814817,23.532538678630065,18.064999999999998
512,2013-02-08,200.82083333333333,4973.333333333333,0.0,89.2537037037037,22.969219308534406,25.171250000000004
512,2013-02-09,195.65833333333333,4849.0,0.0,86.95925925925926,22.952563816136205,16.407500000000002
512,2013-02-10,184.82916666666665,4673.0,0.0,82.1462962962963,22.498821093991488,20.1275
512,2013-02-11,194.15,4838.333333333333,0.0,86.28888888888889,22.825833620392697,37.73749999999999
512,2013-02-12,190.29999999999998,4706.666666666667,0.0,84.57777777777777,22.999075779036826,34.25750000000001
512,2013-02-13,176.50833333333333,4314.666666666667,0.0,78.44814814814815,23.27035466882983,32.40500000000001
512,2013-02-14,180.82916666666668,4825.0,0.0,80.36851851851853,21.318478267127233,32.9
512,2013-02-15,178.35000000000002,4679.0,0.0,79.26666666666668,21.68228788202608,36.845000000000006
512,2013-02-16,170.50416666666666,4241.0,0.0,75.77962962962962,22.869241563834528,24.83
512,2013-02-17,174.82916666666665,4327.833333333333,0.0,77.70185185185184,22.978855695048843,15.282499999999997
512,2013-02-18,182.4625,4426.666666666667,0.0,81.09444444444445,23.446706042921686,17.975
512,2013-02-19,183.34166666666667,4497.166666666667,0.0,81.48518518518519,23.190346082101076,30.545
512,2013-02-20,189.82916666666668,4612.333333333333,0.0,84.36851851851853,23.411395021801454,24.890000000000004
512,2013-02-21,192.95000000000002,4799.333333333333,0.0,85.75555555555556,22.86909119322128,17.822857142857146
512,2013-02-22,198.38333333333335,4875.333333333333,0.0,88.17037037037039,23.146530721546107,26.9675
512,2013-02-23,199.80416666666665,4933.666666666667,0.0,88.80185185185184,23.03667390153818,35.149999999999984
512,2013-02-24,199.77083333333334,4831.0,0.0,88.78703703703704,23.52231608937648,31.93142857142856
512,2013-02-25,154.70000000000002,3845.6666666666665,0.0,68.75555555555556,22.88251278495276,33.012499999999996
512,2013-02-26,59.800000000000004,1661.6666666666667,0.0,26.57777777777778,20.471153460381142,32.622499999999995
512,2013-02-27,137.40416666666667,3270.0,0.0,61.06851851851852,23.90216212198437,36.335
512,2013-02-28,209.4333333333333,4921.333333333333,0.0,93.08148148148148,24.207395240675513,36.237500000000004
512,2013-03-01,209.43333333333337,4973.333333333333,0.0,93.08148148148149,23.954288427167114,32.23999999999999
512,2013-03-02,219.35833333333332,5171.666666666667,0.0,97.49259259259259,24.127295896444295,25.317500000000006
512,2013-03-03,197.70416666666668,4702.0,0.0,87.86851851851853,23.917635078453614,23.060000000000006
512,2013-03-04,215.4375,4997.666666666667,0.0,95.75,24.52104940638965,26.41250000000001
512,2013-03-05,161.23333333333335,3627.8333333333335,0.0,71.65925925925927,25.28090075190273,28.5425
512,2013-03-06,219.4166666666667,4884.5,0.0,97.51851851851853,25.552567077262545,34.1675
512,2013-03-07,200.55833333333337,4763.333333333333,0.0,89.13703703703705,23.950510555166783,35.5175
512,2013-03-08,49.34166666666666,4966.333333333333,0.0,21.929629629629627,5.65149031254894,31.962500000000002
512,2013-03-09,2.7541666666666664,5022.0,0.0,1.2240740740740739,0.3119597382627549,34.91272727272728
512,2013-03-10,0.0,5002.166666666667,0.0,0.0,0.0,44.44999999999999
512,2013-03-11,0.008333333333333333,5040.5,0.0,0.003703703703703704,0.0009404380076932404,51.85999999999999
512,2013-03-12,0.004166666666666667,4898.666666666667,0.0,0.001851851851851852,0.0004838334694247868,43.099999999999994
512,2013-03-13,0.0,4816.666666666667,0.0,0.0,0.0,35.0075
512,2013-03-14,0.016666666666666666,5079.166666666667,0.0,0.007407407407407408,0.001866557287394039,25.459999999999997
512,2013-03-15,0.0,5052.5,0.0,0.0,0.0,31.16
512,2013-03-16,0.004166666666666667,5149.166666666667,0.0,0.001851851851851852,0.00046029562496628364,25.805000000000003
512,2013-03-17,0.008333333333333333,5114.5,0.0,0.003703703703703704,0.0009268311228424631,25.715
512,2013-03-18,109.66250000000001,5161.333333333333,0.0,48.738888888888894,12.085963333118057,26.06
512,2013-03-19,3.683333333333333,5196.333333333333,0.0,1.6370370370370368,0.40320792439113046,31.46
512,2013-03-20,0.008333333333333333,5230.333333333333,0.0,0.003703703703703704,0.0009063051005884478,30.11
512,2013-03-21,0.020833333333333332,5200.833333333333,0.0,0.009259259259259259,0.00227861453826844,27.284
512,2013-03-22,0.016666666666666666,5202.166666666667,0.0,0.007407407407407408,0.0018224244171766038,29.127499999999994
512,2013-03-23,0.0,5245.666666666667,0.0,0.0,0.0,32.974999999999994
512,2013-03-24,0.004166666666666667,5176.333333333333,0.0,0.001851851851851852,0.0004578798806534011,33.7925
512,2013-03-25,0.029166666666666664,5236.666666666667,0.0,0.012962962962962963,0.003168231487375344,35.74250000000001
512,2013-03-26,0.0,5073.666666666667,0.0,0.0,0.0,37.6325
512,2013-03-27,0.012500000000000002,5254.666666666667,0.0,0.005555555555555557,0.0013531622684597817,38.38999999999999
512,2013-03-28,0.012500000000000002,5224.0,0.0,0.005555555555555557,0.001361105793772333,40.527499999999996
512,2013-03-29,0.004166666666666667,4654.666666666667,0.0,0.001851851851851852,0.0005091962665902798,40.662499999999994
512,2013-03-30,0.016666666666666666,5139.333333333333,0.0,0.007407407407407408,0.0018447053227828945,41.254999999999995
512,2013-03-31,0.020833333333333332,5208.333333333333,0.0,0.009259259259259259,0.002275333333333333,42.665
512,2013-04-01,0.0,5125.666666666667,0.0,0.0,0.0,38.044999999999995
512,2013-04-02,0.016666666666666666,5097.666666666667,0.0,0.007407407407407408,0.0018597833431417425,28.273999999999994
512,2013-04-03,0.0,5181.666666666667,0.0,0.0,0.0,30.1925
512,2013-04-04,0.008333333333333333,5192.666666666667,0.0,0.003703703703703704,0.0009128792741900973,40.399999999999984
512,2013-04-05,0.004166666666666667,4576.0,0.0,0.001851851851851852,0.000517949932012432,39.44
512,2013-04-06,0.016666666666666666,5259.333333333333,0.0,0.007407407407407408,0.0018026154561203364,35.50999999999999
512,2013-04-07,0.012500000000000002,5284.0,0.0,0.005555555555555557,0.0013456503911178403,51.365
512,2013-04-08,0.004166666666666667,4948.333333333333,0.0,0.001851851851851852,0.0004789772089367913,48.84499999999999
512,2013-04-09,0.0,4828.0,0.0,0.0,0.0,52.13
512,2013-04-10,0.0,4790.666666666667,0.0,0.0,0.0,47.5925
512,2013-04-11,0.008333333333333333,5051.0,0.0,0.003703703703703704,0.0009384830286631911,37.97750000000001
512,2013-04-12,0.016666666666666666,5124.666666666667,0.0,0.007407407407407408,0.0018499848228611076,37.82749999999999
512,2013-04-13,0.012500000000000002,5066.0,0.0,0.005555555555555557,0.0014035563889985526,42.89750000000001
512,2013-04-14,0.004166666666666667,5006.0,0.0,0.001851851851851852,0.0004734596262263063,40.160000000000004
512,2013-04-15,0.004166666666666667,5159.0,0.0,0.001851851851851852,0.0004594182765824557,51.185
512,2013-04-16,0.016666666666666666,4387.666666666667,0.0,0.007407407407407408,0.002160728304084682,56.0825
512,2013-04-17,0.008333333333333333,5164.0,0.0,0.003703703703703704,0.0009179468973233497,46.9175
512,2013-04-18,0.016666666666666666,5187.666666666667,0.0,0.007407407407407408,0.0018275182591188503,57.3725
512,2013-04-19,0.004166666666666667,5221.666666666667,0.0,0.001851851851851852,0.0004539046707096499,61.51999999999999
512,2013-04-20,0.016666666666666666,5229.0,0.0,0.007407407407407408,0.0018130723954017127,40.339999999999996
512,2013-04-21,0.004166666666666667,5191.333333333333,0.0,0.001851851851851852,0.0004565568682847481,37.04750000000001
512,2013-04-22,0.008333333333333333,5195.333333333333,0.0,0.003703703703703704,0.000912410710466658,45.71
512,2013-04-23,0.012500000000000002,5181.333333333333,0.0,0.005555555555555557,0.0013723140761708699,49.9175
512,2013-04-24,0.008333333333333333,5213.0,0.0,0.003703703703703704,0.0009093185838821749,55.415
512,2013-04-25,0.008333333333333333,5175.0,0.0,0.003703703703703704,0.0009159957058507782,46.669999999999995
512,2013-04-26,0.012500000000000002,5215.666666666667,0.0,0.005555555555555557,0.0013632805010545155,45.17750000000001
512,2013-04-27,0.012500000000000002,5252.0,0.0,0.005555555555555557,0.0013538493272404163,49.82749999999999
512,2013-04-28,0.0,5308.666666666667,0.0,0.0,0.0,58.887499999999996
512,2013-04-29,0.0,5296.0,0.0,0.0,0.0,54.66499999999999
512,2013-04-30,0.012500000000000002,5244.333333333333,0.0,0.005555555555555557,0.0013558285133159602,61.04
512,2013-05-01,0.004166666666666667,5239.0,0.0,0.001851851851851852,0.00045240291828381164,64.04
512,2013-05-02,0.0,5081.666666666667,0.0,0.0,0.0,64.7675
512,2013-05-03,0.0,5209.333333333333,0.0,0.0,0.0,63.755
512,2013-05-04,0.012500000000000002,5227.333333333333,0.0,0.005555555555555557,0.0013602378523147561,61.74500000000001
512,2013-05-05,0.012500000000000002,5293.333333333333,0.0,0.005555555555555557,0.0013432777078085643,63.5075
512,2013-05-06,0.0,5283.0,0.0,0.0,0.0,63.110000000000014
512,2013-05-07,0.008333333333333333,5291.666666666667,0.0,0.003703703703703704,0.0008958005249343832,67.1375
512,2013-05-08,0.0,5124.666666666667,0.0,0.0,0.0,61.54249999999999
512,2013-05-09,0.004166666666666667,5207.0,0.0,0.001851851851851852,0.000455183193564219,61.1525
512,2013-05-10,0.004166666666666667,5217.0,0.0,0.001851851851851852,0.00045431069367239576,62.96
512,2013-05-11,0.012500000000000002,5261.666666666667,0.0,0.005555555555555557,0.0013513620525815648,57.13999999999999
512,2013-05-12,0.004166666666666667,5299.666666666667,0.0,0.001851851851851852,0.00044722414407614736,47.824999999999996
512,2013-05-13,0.0,5116.666666666667,0.0,0.0,0.0,43.32500000000001
512,2013-05-14,0.0,5137.666666666667,0.0,0.0,0.0,45.91999999999999
512,2013-05-15,155.70833333333334,5357.0,0.0,69.20370370370371,16.533897755792008,56.044999999999995
512,2013-05-16,218.34166666666667,5403.333333333333,0.0,97.04074074074074,22.985814569195966,63.650000000000006
512,2013-05-17,218.23750000000004,5103.666666666667,0.0,96.99444444444445,24.323838661746457,54.92260869565217
512,2013-05-18,219.12499999999991,5141.666666666667,0.0,97.38888888888886,24.242256888168548,58.45250000000001
512,2013-05-19,218.79166666666666,5247.0,0.0,97.24074074074073,23.71945741481905,62.32999999999999
512,2013-05-20,219.1916666666667,5346.333333333333,0.0,97.41851851851852,23.321315491406367,70.21999999999998
512,2013-05-21,219.26666666666668,5403.666666666667,0.0,97.45185185185187,23.081769580326117,72.6875
512,2013-05-22,209.4416666666667,5122.666666666667,0.0,93.0851851851852,23.256910734426516,73.84249999999999
512,2013-05-23,219.25000000000003,5462.0,0.0,97.44444444444446,22.83352404491639,69.96499999999999
512,2013-05-24,217.60000000000002,5003.666666666667,0.0,96.71111111111112,24.73748584371461,44.81000000000001
512,2013-05-25,219.1291666666667,5201.0,0.0,97.39074074074074,23.966155413488863,49.4975
512,2013-05-26,219.17083333333323,5232.666666666667,0.0,97.40925925925922,23.82564830445491,53.345000000000006
512,2013-05-27,219.26666666666662,5289.333333333333,0.0,97.45185185185183,23.580701201579693,57.23
512,2013-05-28,219.2916666666667,5277.333333333333,0.0,97.46296296296299,23.637015485514574,55.5275
512,2013-05-29,219.3541666666667,5318.0,0.0,97.49074074074076,23.46294881638879,68.63000000000001
512,2013-05-30,219.27916666666667,5387.333333333333,0.0,97.4574074074074,23.153068798209794,75.2075
512,2013-05-31,219.32083333333335,5489.0,0.0,97.47592592592595,22.728548131616773,79.3775
512,2013-06-01,217.98333333333335,5496.666666666667,0.0,96.88148148148149,22.558432888619365,77.465
512,2013-06-02,219.41666666666666,5418.666666666667,0.0,97.51851851851852,23.03362091945538,73.65499999999999
512,2013-06-03,185.6541666666667,4437.0,0.0,82.51296296296297,23.80127979991486,56.8325
512,2013-06-04,219.1958333333333,5152.666666666667,0.0,97.42037037037035,24.19832381830335,57.2525
512,2013-06-05,219.24999999999991,5159.666666666667,0.0,97.44444444444441,24.171466179985774,61.662500000000016
512,2013-06-06,219.3541666666667,5134.333333333333,0.0,97.49074074074076,24.30227133783463,56.892500000000005
512,2013-06-07,218.11249999999998,5100.0,0.0,96.93888888888888,24.327384395424836,59.03
512,2013-06-08,219.30833333333328,5190.0,0.0,97.47037037037035,24.036587722115172,60.33200000000001
512,2013-06-09,219.29583333333343,5195.666666666667,0.0,97.46481481481486,24.0090036301619,67.36
512,2013-06-10,217.4375,5179.0,0.0,96.63888888888889,23.88215831563365,62.59999999999999
512,2013-06-11,217.91666666666663,5186.666666666667,0.0,96.85185185185183,23.899408204798622,62.59250000000001
512,2013-06-12,219.2458333333333,5238.666666666667,0.0,97.44259259259258,23.806503854882493,63.904999999999994
512,2013-06-13,217.83333333333334,5139.666666666667,0.0,96.81481481481482,24.10873489417818,59.315000000000005
512,2013-06-14,219.24999999999997,5083.333333333333,0.0,97.44444444444443,24.534434426229502,62.75000000000001
512,2013-06-15,217.6958333333333,5117.0,0.0,96.75370370370369,24.200243605194007,64.33999999999999
512,2013-06-16,219.3125,5141.0,0.0,97.47222222222223,24.266146745120924,65.99
512,2013-06-17,214.70000000000005,5068.666666666667,0.0,95.42222222222225,24.094801394186508,70.31750000000001
512,2013-06-18,181.12083333333337,4260.0,0.0,80.49814814814816,24.184874967396976,62.967499999999994
512,2013-06-19,219.22083333333333,5162.666666666667,0.0,97.43148148148148,24.15420661695076,59.352499999999985
512,2013-06-20,219.23749999999998,5176.666666666667,0.0,97.43888888888888,24.090714343206695,62.9675
512,2013-06-21,217.6875,5107.666666666667,0.0,96.75,24.243537084774523,68.615
512,2013-06-22,219.4041666666667,5181.0,0.0,97.51296296296297,24.0888638240151,77.2925
512,2013-06-23,211.11666666666667,5139.777791666666,0.0,93.82962962962964,23.364861690505258,78.815
512,2013-06-24,219.33749999999998,5265.333333333333,0.0,97.48333333333332,23.695837158141295,78.13250000000001
512,2013-06-25,210.5291666666667,4964.333333333333,0.0,93.56851851851853,24.123280931757655,76.3325
512,2013-06-26,217.13333333333335,5076.333333333333,0.0,96.5037037037037,24.33108105150262,75.13250000000001
512,2013-06-27,219.22500000000002,4958.0,0.0,97.43333333333334,25.151772388059708,72.61250000000001
512,2013-06-28,195.5375,4517.333333333333,0.0,86.90555555555555,24.62254602641676,68.7875
512,2013-06-29,213.48333333333335,5066.333333333333,0.0,94.88148148148149,23.969294580783824,69.26
512,2013-06-30,219.15000000000006,5118.333333333333,0.0,97.40000000000002,24.355550309345496,72.79999999999998
512,2013-07-01,217.525,5169.666666666667,0.0,96.67777777777779,23.93490312076859,70.655
512,2013-07-02,208.46666666666667,4991.666666666667,0.0,92.65185185185186,23.756151363383413,74.51913043478261
512,2013-07-03,219.11666666666667,5347.0,0.0,97.38518518518518,23.310429004841758,77.75000000000001
512,2013-07-04,215.30000000000004,5239.0,0.0,95.6888888888889,23.376563593561116,79.10000000000001
512,2013-07-05,219.37499999999997,5350.666666666667,0.0,97.49999999999999,23.32191860827311,78.5975
512,2013-07-06,213.92083333333332,4882.333333333333,0.0,95.07592592592592,24.923595417719213,79.1825
512,2013-07-07,207.8541666666666,5130.333333333333,0.0,92.3796296296296,23.04613965412686,79.3625
512,2013-07-08,219.18749999999997,5367.666666666667,0.0,97.41666666666666,23.22818535366081,75.7625
512,2013-07-09,219.22500000000005,5255.333333333333,0.0,97.43333333333337,23.728749365723715,75.935
512,2013-07-10,219.04999999999995,5280.0,0.0,97.35555555555554,23.599041982323225,78.4475
512,2013-07-11,219.08750000000006,5189.0,0.0,97.37222222222225,24.017011546861962,71.97500000000001
512,2013-07-12,219.1625,5294.0,0.0,97.40555555555555,23.54872221697519,70.88
512,2013-07-13,219.1166666666667,5339.666666666667,0.0,97.38518518518521,23.34244282830806,72.4175
512,2013-07-14,219.3458333333334,5454.333333333333,0.0,97.48703703703706,22.87561355395303,79.865
512,2013-07-15,219.51666666666665,5481.0,0.0,97.56296296296296,22.78204656490097,81.29
512,2013-07-16,219.57916666666668,5406.333333333333,0.0,97.59074074074076,23.10326456111146,80.78000000000002
512,2013-07-17,219.63333333333333,5386.666666666667,0.0,97.6148148148148,23.193334364686464,81.875
512,2013-07-18,219.375,5465.0,0.0,97.5,22.83400045745654,83.26249999999999
512,2013-07-19,216.88750000000005,5304.333333333333,0.0,96.39444444444446,23.25887756865456,84.81500000000001
512,2013-07-20,219.46249999999998,5271.333333333333,0.0,97.53888888888888,23.682354638295177,72.455
512,2013-07-21,219.35833333333332,5250.666666666667,0.0,97.49259259259259,23.764283635940405,70.9175
512,2013-07-22,219.39583333333334,5476.666666666667,0.0,97.50925925925927,22.787522190099413,72.69500000000001
512,2013-07-23,219.5416666666667,5354.0,0.0,97.57407407407409,23.325106099281953,75.20750000000001
512,2013-07-24,219.20000000000002,5272.666666666667,0.0,97.42222222222222,23.648046529270456,63.800000000000004
512,2013-07-25,219.0291666666667,5274.666666666667,0.0,97.3462962962963,23.62065678189249,63.70250000000001
512,2013-07-26,219.28333333333333,5293.0,0.0,97.45925925925927,23.566157083779416,66.5075
512,2013-07-27,219.39166666666665,5218.0,0.0,97.5074074074074,23.916690888377833,69.815
512,2013-07-28,219.38750000000002,5229.0,0.0,97.50555555555556,23.865925208771596,69.395
512,2013-07-29,219.30416666666667,5269.0,0.0,97.46851851851852,23.675748745281627,65.49499999999999
512,2013-07-30,219.33749999999998,5276.666666666667,0.0,97.48333333333332,23.64494275110549,66.89
512,2013-07-31,219.34999999999994,5273.333333333333,0.0,97.48888888888887,23.661237357774965,69.335
512,2013-08-01,219.31250000000009,5230.666666666667,0.0,97.47222222222226,23.850164494646965,69.56750000000001
512,2013-08-02,205.36249999999998,4613.666666666667,0.0,91.27222222222223,25.31978225922982,68.39000000000001
512,2013-08-03,219.26249999999996,5001.0,0.0,97.44999999999997,24.939775794841026,68.795
512,2013-08-04,219.16250000000002,5057.0,0.0,97.40555555555557,24.652350290027027,66.5225
512,2013-08-05,219.1541666666667,5044.0,0.0,97.40185185185186,24.714947489866955,64.53500000000001
512,2013-08-06,219.275,5077.0,0.0,97.45555555555556,24.567841080690695,66.28250000000001
512,2013-08-07,219.29999999999995,5141.666666666667,0.0,97.46666666666664,24.26161750405186,72.155
512,2013-08-08,219.35416666666666,5130.666666666667,0.0,97.49074074074075,24.31963912530319,76.62500000000001
512,2013-08-09,219.27083333333337,5024.333333333333,0.0,97.45370370370372,24.824897305336258,72.81499999999998
512,2013-08-10,219.17499999999998,5131.0,0.0,97.4111111111111,24.29819642045085,67.09142857142857
512,2013-08-11,219.3083333333333,5194.666666666667,0.0,97.47037037037036,24.014994278319644,65.24749999999999
512,2013-08-12,219.35833333333332,5284.666666666667,0.0,97.49259259259259,23.611391184138594,69.38
512,2013-08-13,215.1875,5265.333333333333,0.0,95.63888888888889,23.247497388579387,68.41249999999998
512,2013-08-14,219.1583333333333,5178.333333333333,0.0,97.4037037037037,24.074264295676425,61.94
512,2013-08-15,219.2166666666666,5242.666666666667,0.0,97.42962962962962,23.78517558918277,64.3025
512,2013-08-16,219.31249999999997,5290.0,0.0,97.4722222222222,23.582657923755505,65.48000000000002
512,2013-08-17,219.34583333333333,5271.0,0.0,97.48703703703704,23.67126191003183,67.04000000000002
512,2013-08-18,219.4041666666666,5313.0,0.0,97.51296296296294,23.49038273521969,68.1725
512,2013-08-19,219.41666666666666,5354.666666666667,0.0,97.51851851851852,23.308923161520585,71.3
512,2013-08-20,219.42083333333335,5322.0,0.0,97.52037037037039,23.452439689548623,72.02749999999999
512,2013-08-21,219.40416666666667,5262.333333333333,0.0,97.51296296296296,23.716552252908514,74.1725
512,2013-08-22,161.18750000000003,3926.6666666666665,0.0,71.63888888888891,23.350294460950767,73.80499999999998
512,2013-08-23,156.7625,3852.6666666666665,0.0,69.67222222222222,23.145458232393143,67.1375
512,2013-08-24,219.38333333333333,5272.0,0.0,97.5037037037037,23.670818053447984,64.6625
512,2013-08-25,219.4666666666667,5235.333333333333,0.0,97.54074074074074,23.845655588097966,69.545
512,2013-08-26,219.44999999999993,5004.0,0.0,97.5333333333333,24.94613808952837,72.01999999999998
512,2013-08-27,219.42916666666667,5126.333333333333,0.0,97.52407407407408,24.34851894899972,73.43130434782609
512,2013-08-28,215.47500000000005,5218.333333333333,0.0,95.7666666666667,23.488220217183013,75.69500000000001
512,2013-08-29,211.56666666666672,5095.333333333333,0.0,94.02962962962965,23.618900737057878,73.13000000000001
512,2013-08-30,211.51250000000002,5145.333333333333,0.0,94.00555555555556,23.383394742809017,74.01500000000001
512,2013-08-31,211.57916666666665,5237.666666666667,0.0,94.03518518518517,22.978415828719317,75.1625
512,2013-09-01,211.5333333333333,5221.666666666667,0.0,94.01481481481481,23.043832322587505,74.9975
512,2013-09-02,211.3083333333333,5193.333333333333,0.0,93.9148148148148,23.144908269148477,72.09500000000001
512,2013-09-03,202.97916666666666,4720.333333333333,0.0,90.21296296296296,24.46041578396064,65.87
512,2013-09-04,219.23333333333332,5345.333333333333,0.0,97.43703703703702,23.330112455308885,69.18499999999999
512,2013-09-05,217.1333333333333,5299.0,0.0,96.50370370370368,23.30867668952213,61.452499999999986
512,2013-09-06,211.8125,5154.0,0.0,94.1388888888889,23.37718479174751,57.7775
512,2013-09-07,219.1875,5312.666666666667,0.0,97.41666666666666,23.46865784602836,61.715
512,2013-09-08,219.2166666666667,5301.0,0.0,97.42962962962964,23.523438449768392,60.83000000000001
512,2013-09-09,219.2125,5289.0,0.0,97.42777777777778,23.576361709838032,61.1975
512,2013-09-10,209.86249999999998,5064.0,0.0,93.27222222222223,23.573614813717747,77.62249999999999
512,2013-09-11,195.06666666666663,4783.666666666667,0.0,86.69629629629628,23.195684389008893,81.98750000000001
512,2013-09-12,208.26666666666665,5182.333333333333,0.0,92.56296296296296,22.860170236487214,71.06749999999998
512,2013-09-13,217.525,5333.666666666667,0.0,96.67777777777779,23.198950846822076,56.38249999999999
512,2013-09-14,219.0583333333333,5299.666666666667,0.0,97.35925925925926,23.512362150659367,52.31
512,2013-09-15,219.09583333333333,5169.333333333333,0.0,97.37592592592593,24.10930097906457,56.54749999999999
512,2013-09-16,219.0375,5198.0,0.0,97.35,23.969955992689496,52.9625
512,2013-09-17,219.13750000000005,5225.0,0.0,97.39444444444446,23.85697886762361,49.737500000000004
512,2013-09-18,214.44583333333333,5081.0,0.0,95.30925925925926,24.007860301996544,57.0875
512,2013-09-19,206.37500000000003,5014.333333333333,0.0,91.72222222222224,23.411482915641834,61.205000000000005
512,2013-09-20,200.25416666666663,4933.666666666667,0.0,89.00185185185184,23.08855722023286,66.55999999999997
512,2013-09-21,201.70833333333334,4912.666666666667,0.0,89.64814814814814,23.35562972135523,65.54
512,2013-09-22,211.3708333333333,5146.666666666667,0.0,93.94259259259259,23.361679215241793,54.2825
512,2013-09-23,212.65,5139.666666666667,0.0,94.5111111111111,23.535068746351907,49.925000000000004
512,2013-09-24,203.97500000000002,4942.333333333333,0.0,90.65555555555557,23.476316011330685,51.40250000000001
512,2013-09-25,199.72083333333333,4827.666666666667,0.0,88.76481481481481,23.53266602798684,54.70250000000001
512,2013-09-26,199.75833333333335,4818.333333333333,0.0,88.78148148148149,23.58267698604866,56.6975
512,2013-09-27,200.72500000000002,4733.333333333333,0.0,89.21111111111112,24.122338908450708,56.1875
512,2013-09-28,196.69166666666663,4812.333333333333,0.0,87.41851851851851,23.249589884786772,57.695
512,2013-09-29,194.9375,4744.666666666667,0.0,86.63888888888889,23.370861581424755,60.080000000000005
512,2013-09-30,194.9708333333333,4786.666666666667,0.0,86.65370370370368,23.169758153435463,61.025000000000006
512,2013-10-01,194.93749999999997,4797.0,0.0,86.63888888888887,23.11589491696198,62.38999999999999
512,2013-10-02,194.94583333333333,4824.0,0.0,86.64259259259259,22.98749755274553,64.99249999999999
512,2013-10-03,194.87500000000003,4796.666666666667,0.0,86.61111111111113,23.110089471855456,60.5
512,2013-10-04,194.95833333333334,4802.0,0.0,86.64814814814815,23.09429375491693,60.815000000000005
512,2013-10-05,194.9708333333333,4850.666666666667,0.0,86.65370370370368,22.864054912268646,62.794999999999995
512,2013-10-06,191.13750000000002,4744.333333333333,0.0,84.95,22.91689339914284,63.155
512,2013-10-07,189.27916666666667,4577.333333333333,0.0,84.12407407407407,23.522057815079133,63.79250000000001
512,2013-10-08,194.7916666666667,4785.0,0.0,86.57407407407409,23.15652937420179,53.91500000000001
512,2013-10-09,194.84166666666667,4791.0,0.0,86.59629629629629,23.133465815533754,51.919999999999995
512,2013-10-10,194.8375,4801.0,0.0,86.59444444444445,23.08478745747414,50.72
512,2013-10-11,194.8416666666667,4836.333333333333,0.0,86.5962962962963,22.916624451489884,54.237500000000004
512,2013-10-12,191.1041666666666,4727.0,0.0,84.93518518518515,22.99691562066614,56.96
512,2013-10-13,189.9625,4717.333333333333,0.0,84.42777777777778,22.90637409906727,60.507500000000014
512,2013-10-14,195.04999999999998,4871.666666666667,0.0,86.68888888888888,22.774739993157713,58.06086956521739
512,2013-10-15,197.64166666666668,5060.333333333333,0.0,87.84074074074076,22.216949092066837,58.66571428571429
512,2013-10-16,194.90833333333333,4772.0,0.0,86.62592592592593,23.233519896153485,62.02249999999999
512,2013-10-17,194.88333333333335,4643.0,0.0,86.61481481481484,23.87597159403643,57.45500000000001
512,2013-10-18,187.5625,4490.333333333333,0.0,83.36111111111111,23.7603300608715,54.275
512,2013-10-19,185.3041666666667,4559.333333333333,0.0,82.35740740740742,23.118991111029885,55.48249999999999
512,2013-10-20,185.30416666666667,4579.333333333333,0.0,82.35740740740741,23.01802012059009,49.91750000000001
512,2013-10-21,190.36249999999998,4723.0,0.0,84.60555555555555,22.92706657138824,57.365
512,2013-10-22,191.38750000000002,4569.666666666667,0.0,85.0611111111111,23.823967375446784,49.51249999999999
512,2013-10-23,194.5,4765.333333333333,0.0,86.44444444444444,23.217281057638502,42.755
512,2013-10-24,187.82500000000002,4525.0,0.0,83.47777777777779,23.611297421731123,41.96750000000001
512,2013-10-25,111.83749999999999,2696.0,0.0,49.705555555555556,23.596772224282883,41.495000000000005
512,2013-10-26,219.2916666666666,4975.333333333333,0.0,97.46296296296293,25.071769339854377,44.412500000000016
512,2013-10-27,211.7458333333333,4879.666666666667,0.0,94.10925925925925,24.683671328870368,43.857500000000016
512,2013-10-28,219.44166666666663,5029.0,0.0,97.52962962962962,24.821184076799007,43.3025
512,2013-10-29,219.41666666666666,4977.666666666667,0.0,97.51851851851852,25.074301323690264,35.135
512,2013-10-30,219.47916666666666,4906.0,0.0,97.5462962962963,25.44783244439915,42.2825
512,2013-10-31,167.18749999999997,3879.6666666666665,0.0,74.30555555555554,24.512885020190737,54.10999999999999
512,2013-11-01,219.65,5091.666666666667,0.0,97.62222222222223,24.538967266775778,61.45249999999999
512,2013-11-02,219.59166666666667,5050.666666666667,0.0,97.59629629629629,24.731598413850758,47.0375
