ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
512,2013-11-03,219.54583333333335,4965.666666666667,0.0,97.57592592592593,25.149692191940215,33.282500000000006
512,2013-11-04,216.33749999999998,4740.333333333333,0.0,96.14999999999999,25.960195749244075,32.555
512,2013-11-05,219.39166666666665,4953.0,0.0,97.5074074074074,25.196303867465282,45.9725
512,2013-11-06,219.525,5108.333333333333,0.0,97.56666666666666,24.444986133768353,56.25500000000002
512,2013-11-07,219.5,5079.333333333333,0.0,97.55555555555556,24.581752854705343,47.11250000000001
512,2013-11-08,219.52083333333334,5105.666666666667,0.0,97.56481481481481,24.45728942242824,37.52000000000002
512,2013-11-09,219.52083333333334,5054.666666666667,0.0,97.56481481481481,24.704055795524486,42.02
512,2013-11-10,219.53333333333333,5098.333333333333,0.0,97.57037037037037,24.493862918164975,44.9375
512,2013-11-11,219.54999999999998,5078.333333333333,0.0,97.57777777777777,24.59219396127338,40.4075
512,2013-11-12,219.47916666666666,5057.0,0.0,97.5462962962963,24.687970332652203,30.304999999999996
512,2013-11-13,219.47916666666666,5051.666666666667,0.0,97.5462962962963,24.714034834488064,30.215000000000007
512,2013-11-14,219.5625,5104.666666666667,0.0,97.58333333333333,24.466723667885592,40.57250000000001
512,2013-11-15,219.47916666666666,5082.333333333333,0.0,97.5462962962963,24.56491099341947,46.51250000000001
512,2013-11-16,219.42916666666667,5101.333333333333,0.0,97.52407407407408,24.467843238151247,48.905
512,2013-11-17,219.48749999999998,5107.0,0.0,97.55,24.447191355002932,56.03
512,2013-11-18,219.5625,4981.333333333333,0.0,97.58333333333333,25.072497741568522,50.92250000000001
512,2013-11-19,219.53333333333333,4947.666666666667,0.0,97.57037037037037,25.23975162253812,34.654999999999994
512,2013-11-20,219.5,5087.666666666667,0.0,97.55555555555556,24.5414892223023,28.715000000000003
512,2013-11-21,219.42499999999998,5026.666666666667,0.0,97.52222222222223,24.830819794429704,37.4675
512,2013-11-22,213.35416666666666,5005.0,0.0,94.82407407407408,24.248344017094013,43.63999999999999
512,2013-11-23,219.45833333333334,5173.0,0.0,97.53703703703704,24.132073318727585,32.19565217391304
512,2013-11-24,219.39583333333334,5163.666666666667,0.0,97.50925925925927,24.16880702235707,20.874285714285712
512,2013-11-25,219.49166666666667,5066.666666666667,0.0,97.55185185185185,24.642271655701755,27.006956521739134
512,2013-11-26,219.48749999999998,5042.666666666667,0.0,97.55,24.75908373545743,33.45714285714286
512,2013-11-27,219.54166666666666,5137.0,0.0,97.57407407407406,24.310418153699732,33.605000000000004
512,2013-11-28,219.52083333333334,5177.0,0.0,97.56481481481481,24.120295028223122,23.305217391304346
512,2013-11-29,219.54166666666666,5098.0,0.0,97.57407407407406,24.496394283161152,21.709999999999997
512,2013-11-30,219.47083333333333,5027.0,0.0,97.5425925925926,24.83435959706474,20.959999999999997
512,2013-12-01,219.50833333333333,5067.666666666667,0.0,97.55925925925925,24.639279802232014,34.44500000000001
512,2013-12-02,219.52083333333334,5128.0,0.0,97.56481481481481,24.350773666363317,35.074999999999996
512,2013-12-03,219.52083333333334,5097.333333333333,0.0,97.56481481481481,24.497273220202285,35.142500000000005
512,2013-12-04,219.58333333333334,5205.333333333333,0.0,97.5925925925926,23.995834934255463,34.370000000000005
512,2013-12-05,219.5,5221.333333333333,0.0,97.55555555555556,23.913224591419812,50.81749999999999
512,2013-12-06,219.52083333333334,5187.333333333333,0.0,97.56481481481481,24.07224663175256,35.997499999999995
512,2013-12-07,219.55416666666667,5166.0,0.0,97.57962962962964,24.17532490751495,30.389000000000003
512,2013-12-08,219.52083333333334,5168.333333333333,0.0,97.56481481481481,24.16074183059228,28.832
512,2013-12-09,219.47916666666666,5170.333333333333,0.0,97.5462962962963,24.146811805600322,35.074999999999996
512,2013-12-10,219.46666666666667,5048.333333333333,0.0,97.54074074074074,24.728944646197863,29.06750000000001
512,2013-12-11,219.4375,5116.666666666667,0.0,97.52777777777779,24.395445846905538,24.117499999999996
512,2013-12-12,219.40833333333333,5121.333333333333,0.0,97.51481481481483,24.369976622841275,17.30260869565217
512,2013-12-13,219.34166666666667,5128.333333333333,0.0,97.48518518518519,24.329317787888634,19.22782608695652
512,2013-12-14,219.35416666666666,5137.333333333333,0.0,97.49074074074075,24.288079770092573,10.785714285714285
512,2013-12-15,219.33333333333334,5260.0,0.0,97.48148148148148,23.71941275876637,22.22
512,2013-12-16,219.32500000000002,5169.666666666667,0.0,97.47777777777779,24.132962312205816,15.285714285714286
512,2013-12-17,219.40416666666667,5157.666666666667,0.0,97.51296296296296,24.1978420743661,10.282608695652176
512,2013-12-18,219.4375,5202.333333333333,0.0,97.52777777777779,23.99372677324278,24.59
512,2013-12-19,219.45833333333334,5241.0,0.0,97.53703703703704,23.818968761262695,35.195
512,2013-12-20,219.47083333333333,5050.333333333333,0.0,97.5425925925926,24.719620954612456,40.5575
512,2013-12-21,219.48749999999998,5293.75,0.0,97.55,23.584756788665874,48.34250000000001
512,2013-12-22,219.41666666666666,5342.083333333333,0.0,97.51851851851852,23.363827574552168,37.355000000000004
512,2013-12-23,186.26250000000002,4141.25,0.0,82.78333333333335,25.584622698460606,36.8075
512,2013-12-24,216.86249999999998,4819.166666666667,0.0,96.38333333333333,25.597499999999997,21.888695652173908
512,2013-12-25,219.38750000000002,5017.916666666667,0.0,97.50555555555556,24.869867557917463,12.372500000000002
512,2013-12-26,219.42499999999998,5170.0,0.0,97.52222222222223,24.142408929722755,26.897391304347824
512,2013-12-27,219.5,5322.5,0.0,97.55555555555556,23.45869735400031,27.590000000000003
512,2013-12-28,219.53333333333333,5345.416666666667,0.0,97.57037037037037,23.361673292280507,35.269999999999996
512,2013-12-29,219.5,5391.25,0.0,97.55555555555556,23.15954865136409,33.89000000000001
512,2013-12-30,219.46666666666667,5257.083333333333,0.0,97.54074074074074,23.746999550870516,21.882499999999997
512,2013-12-31,219.33333333333334,5120.416666666667,0.0,97.48148148148148,24.36600754061898,17.7575
512,2014-01-01,219.35416666666666,5170.0,0.0,97.49074074074075,24.13461543627767,17.4725
512,2014-01-02,219.4375,5249.583333333333,0.0,97.52777777777779,23.77776609254703,9.898571428571428
512,2014-01-03,158.72083333333333,3845.8333333333335,0.0,70.5425925925926,23.476238533766704,-0.5949999999999999
512,2014-01-04,219.1875,5265.0,0.0,97.41666666666666,23.681131291547956,16.790000000000003
512,2014-01-05,219.27916666666667,5320.833333333333,0.0,97.4574074074074,23.44243683111459,29.757500000000004
512,2014-01-06,219.36666666666667,5154.583333333333,0.0,97.49629629629631,24.20817826637566,32.45
512,2014-01-07,219.17499999999998,5050.0,0.0,97.4111111111111,24.687929867986796,5.030000000000001
512,2014-01-08,219.08333333333334,5125.0,0.0,97.37037037037038,24.316468834688347,13.415
512,2014-01-09,219.22916666666666,5170.416666666667,0.0,97.43518518518518,24.118918392564535,20.419999999999998
512,2014-01-10,219.29166666666666,5218.333333333333,0.0,97.46296296296296,23.90426248269988,29.412500000000005
512,2014-01-11,219.47916666666666,5303.333333333333,0.0,97.5462962962963,23.541244369369366,47.4275
512,2014-01-12,219.39583333333334,5330.833333333333,0.0,97.50925925925927,23.410910713355218,35.81000000000001
512,2014-01-13,219.4375,5419.583333333333,0.0,97.52777777777779,23.03191166295072,41.63
512,2014-01-14,219.47083333333333,5437.916666666667,0.0,97.5425925925926,22.9577489592113,41.6675
512,2014-01-15,219.40416666666667,5373.333333333333,0.0,97.51296296296296,23.2266259563689,33.4775
512,2014-01-16,219.34583333333333,5306.666666666667,0.0,97.48703703703704,23.512164860762145,29.240000000000006
512,2014-01-17,219.29999999999998,5293.333333333333,0.0,97.46666666666667,23.56646410579345,33.739999999999995
512,2014-01-18,219.22916666666666,5210.416666666667,0.0,97.43518518518518,23.933759163001465,25.017894736842106
512,2014-01-19,219.20833333333334,5166.25,0.0,97.42592592592592,24.13607683415329,24.289999999999996
512,2014-01-20,219.22083333333333,5233.75,0.0,97.43148148148148,23.82615091685906,21.92
512,2014-01-21,219.19583333333333,5178.75,0.0,97.42037037037036,24.076446348593343,0.9125
512,2014-01-22,219.13750000000002,5209.166666666667,0.0,97.39444444444445,23.929492481203006,-3.9850000000000008
512,2014-01-23,211.42499999999998,5077.916666666667,0.0,93.96666666666667,23.68404119143349,4.550000000000001
512,2014-01-24,219.10416666666666,5252.083333333333,0.0,97.37962962962963,23.730345762263653,11.07909090909091
512,2014-01-25,219.10416666666666,5255.416666666667,0.0,97.37962962962963,23.715294405243267,21.6275
512,2014-01-26,219.14583333333334,5207.083333333333,0.0,97.39814814814814,23.939976927796007,13.820000000000004
512,2014-01-27,219.13750000000002,5196.25,0.0,97.39444444444445,23.988975623446397,20.433043478260867
512,2014-01-28,208.88333333333333,4992.083333333333,0.0,92.83703703703704,23.801646495840632,5.494999999999998
512,2014-01-29,219.1875,5247.083333333333,0.0,97.41666666666666,23.7619927737632,9.290000000000001
512,2014-01-30,219.17916666666667,5207.5,0.0,97.41296296296296,23.94170253907292,19.6325
512,2014-01-31,219.17499999999998,5308.75,0.0,97.4111111111111,23.484633074326972,31.295000000000012
512,2014-02-01,219.26250000000002,5420.833333333333,0.0,97.45,23.00823712528824,32.9825
512,2014-02-02,219.25,5374.583333333333,0.0,97.44444444444444,23.204907357159467,33.68000000000001
512,2014-02-03,219.21666666666667,5340.833333333333,0.0,97.42962962962962,23.347994486919433,25.242499999999996
512,2014-02-04,219.20000000000002,5287.916666666667,0.0,97.42222222222222,23.579847135765505,24.147499999999997
512,2014-02-05,219.25833333333333,5367.916666666667,0.0,97.44814814814814,23.234609692359438,22.226000000000006
512,2014-02-06,219.22083333333333,5212.083333333333,0.0,97.43148148148148,23.925196391931138,12.605000000000002
512,2014-02-07,219.19583333333333,5192.083333333333,0.0,97.42037037037036,24.014617740684265,15.065
512,2014-02-08,219.1875,5239.166666666667,0.0,97.41666666666666,23.79789844122793,11.277499999999998
512,2014-02-09,219.1875,5289.166666666667,0.0,97.41666666666666,23.57293012446825,16.708571428571428
512,2014-02-10,219.20833333333334,5277.5,0.0,97.42592592592592,23.627286962471704,16.834999999999997
512,2014-02-11,219.20833333333334,5265.833333333333,0.0,97.42592592592592,23.679634172073637,13.091818181818178
512,2014-02-12,211.66666666666666,5171.25,0.0,94.07407407407408,23.283162785700853,10.655
512,2014-02-13,202.66666666666666,5124.166666666667,0.0,90.07407407407408,22.498010516615167,19.26909090909091
512,2014-02-14,200.47916666666666,5144.583333333333,0.0,89.10185185185185,22.166854971518045,26.875294117647055
512,2014-02-15,219.375,5452.5,0.0,97.5,22.886348005502064,25.639999999999997
512,2014-02-16,219.375,5563.75,0.0,97.5,22.428723882273648,15.129090909090912
512,2014-02-17,219.29166666666666,5580.0,0.0,97.46296296296296,22.354912136598962,9.057500000000001
512,2014-02-18,219.28333333333333,5615.0,0.0,97.45925925925927,22.21472296428218,26.69000000000001
512,2014-02-19,219.42499999999998,5660.0,0.0,97.52222222222223,22.052341725559476,31.7225
512,2014-02-20,219.4375,5722.916666666667,0.0,97.52777777777779,21.81114488532945,31.602500000000006
512,2014-02-21,169.65833333333333,4411.666666666667,0.0,75.40370370370371,21.87547758468707,36.747499999999995
512,2014-02-22,194.44583333333333,5087.5,0.0,86.42037037037036,21.740987032487034,40.16
512,2014-02-23,202.03333333333333,5307.083333333333,0.0,89.79259259259258,21.654699432100703,36.582499999999996
512,2014-02-24,206.92499999999998,5407.916666666667,0.0,91.96666666666667,21.76546806379536,23.060000000000006
512,2014-02-25,214.28333333333333,5474.166666666667,0.0,95.23703703703704,22.266677322778712,18.244999999999994
512,2014-02-26,219.21666666666667,5549.583333333333,0.0,97.42962962962962,22.469749480691743,13.835
512,2014-02-27,219.16666666666666,5428.75,0.0,97.4074074074074,22.964642975925496,14.063000000000002
512,2014-02-28,219.1875,5408.75,0.0,97.41666666666666,23.051750635544256,9.16
512,2014-03-01,219.1875,5514.583333333333,0.0,97.41666666666666,22.609352096713256,22.160000000000007
512,2014-03-02,219.1875,5557.5,0.0,97.41666666666666,22.434755960413852,18.156363636363636
512,2014-03-03,219.20000000000002,5483.333333333333,0.0,97.42222222222222,22.739501519756843,8.63
512,2014-03-04,219.17499999999998,5488.333333333333,0.0,97.4111111111111,22.716194199817792,11.495
512,2014-03-05,210.625,5491.25,0.0,93.61111111111111,21.818442218681238,16.7375
512,2014-03-06,204.625,5337.916666666667,0.0,90.94444444444446,21.805795800483956,10.954999999999998
512,2014-03-07,178.22916666666666,4701.666666666667,0.0,79.21296296296296,21.563138810114616,25.362499999999997
512,2014-03-08,215.15833333333333,5643.75,0.0,95.62592592592593,21.68579968007875,29.450000000000003
512,2014-03-09,215.11249999999998,5659.583333333333,0.0,95.60555555555555,21.62052455274976,27.245000000000008
512,2014-03-10,209.95833333333334,5621.666666666667,0.0,93.31481481481482,21.24482038739006,33.62
512,2014-03-11,206.58333333333334,5512.916666666667,0.0,91.81481481481481,21.3156652306452,42.32749999999999
512,2014-03-12,199.91666666666666,5365.416666666667,0.0,88.85185185185185,21.19486163961585,27.452
512,2014-03-13,185.3125,4781.25,0.0,82.36111111111111,22.04693899782135,11.329999999999998
512,2014-03-14,194.72083333333333,5115.0,0.0,86.5425925925926,21.654682442706637,32.24
512,2014-03-15,201.27916666666667,5275.416666666667,0.0,89.4574074074074,21.70336611115499,36.21500000000001
512,2014-03-16,204.22916666666666,5347.916666666667,0.0,90.76851851851852,21.722918452149067,17.1275
512,2014-03-17,204.20833333333334,5342.916666666667,0.0,90.75925925925927,21.74102914034677,14.697499999999998
512,2014-03-18,204.83333333333334,5391.25,0.0,91.03703703703704,21.612061725532623,25.894999999999996
512,2014-03-19,204.0,5342.916666666667,0.0,90.66666666666666,21.718848943304998,37.865
512,2014-03-20,203.75,5363.333333333333,0.0,90.55555555555556,21.609656619018022,35.8025
512,2014-03-21,198.91666666666666,5261.666666666667,0.0,88.40740740740742,21.504674796747967,29.525000000000002
512,2014-03-22,190.64583333333334,5069.166666666667,0.0,84.73148148148148,21.393201682283962,33.6575
512,2014-03-23,187.625,4999.583333333333,0.0,83.38888888888889,21.347249770814233,21.7775
512,2014-03-24,182.8125,4862.916666666667,0.0,81.25,21.38425370576643,18.6575
512,2014-03-25,179.02083333333334,4822.916666666667,0.0,79.56481481481481,21.11440532757379,25.75250000000001
512,2014-03-26,172.625,4639.166666666667,0.0,76.72222222222223,21.166485539788034,20.405
512,2014-03-27,173.70833333333334,4699.166666666667,0.0,77.20370370370371,21.027364485428855,28.8425
512,2014-03-28,169.41666666666666,4617.916666666667,0.0,75.29629629629629,20.86868477247436,41.517500000000005
512,2014-03-29,180.41666666666666,4827.916666666667,0.0,80.18518518518518,21.256997784873853,36.59
512,2014-03-30,169.14583333333334,4560.416666666667,0.0,75.17592592592592,21.098025734734275,32.42750000000001
512,2014-03-31,157.875,4430.416666666667,0.0,70.16666666666667,20.27000376187341,35.839999999999996
512,2014-04-01,139.83333333333334,3912.9166666666665,0.0,62.14814814814815,20.328023284705214,40.39249999999999
512,2014-04-02,188.20833333333334,4850.416666666667,0.0,83.64814814814815,22.07216018096956,40.339999999999996
512,2014-04-03,202.70833333333334,5232.5,0.0,90.0925925925926,22.036742846525453,35.097500000000004
512,2014-04-04,203.4375,5356.666666666667,0.0,90.41666666666667,21.603366132545116,41.285
512,2014-04-05,203.70833333333334,5432.5,0.0,90.53703703703704,21.330159278007873,37.04
512,2014-04-06,196.58333333333334,5207.5,0.0,87.37037037037037,21.473481090307782,37.925000000000004
512,2014-04-07,180.79166666666666,4785.416666666667,0.0,80.35185185185185,21.490359889711215,38.315000000000005
512,2014-04-08,120.70833333333333,3194.5833333333335,0.0,53.648148148148145,21.49354593278553,43.4
512,2014-04-09,136.25,3549.1666666666665,0.0,60.55555555555555,21.83710965015262,39.26749999999999
512,2014-04-10,144.67916666666667,3659.5833333333335,0.0,64.30185185185185,22.48844339443622,53.555
512,2014-04-11,163.59166666666667,4039.5833333333335,0.0,72.70740740740742,23.03613649647584,51.34999999999999
512,2014-04-12,146.0625,3578.75,0.0,64.91666666666667,23.21626790080335,52.1975
512,2014-04-13,158.83333333333334,3935.8333333333335,0.0,70.5925925925926,22.95567083068671,63.597500000000004
512,2014-04-14,157.47916666666666,3865.8333333333335,0.0,69.99074074074075,23.172080010059638,68.375
512,2014-04-15,165.47916666666666,4349.166666666667,0.0,73.5462962962963,21.643241840710225,42.346086956521745
512,2014-04-16,185.55416666666667,4790.833333333333,0.0,82.46851851851852,22.031531425755205,29.299999999999997
512,2014-04-17,190.27916666666667,5131.666666666667,0.0,84.56851851851852,21.09200376204395,40.309999999999995
512,2014-04-18,177.16666666666666,4920.0,0.0,78.74074074074075,20.483395438121047,48.4025
512,2014-04-19,180.625,4880.416666666667,0.0,80.27777777777779,21.052612481857764,43.85
512,2014-04-20,194.20833333333334,5017.5,0.0,86.31481481481481,22.01737391352488,50.03
512,2014-04-21,195.47083333333333,4967.083333333333,0.0,86.87592592592594,22.385435925397758,62.48
512,2014-04-22,189.32083333333333,4726.25,0.0,84.14259259259259,22.785929795174702,56.6675
512,2014-04-23,194.77083333333334,4934.583333333333,0.0,86.56481481481481,22.452177798418194,41.735000000000014
512,2014-04-24,194.83333333333334,5029.583333333333,0.0,86.59259259259258,22.03516416756413,42.7925
512,2014-04-25,194.875,5022.083333333333,0.0,86.61111111111111,22.07279100638845,50.53999999999999
512,2014-04-26,194.77083333333334,4956.666666666667,0.0,86.56481481481481,22.352147080251065,45.395
512,2014-04-27,194.85416666666666,4934.166666666667,0.0,86.60185185185185,22.463680825311037,44.839999999999996
512,2014-04-28,195.0,4944.583333333333,0.0,86.66666666666667,22.433133900733125,49.400000000000006
512,2014-04-29,194.97916666666666,4911.666666666667,0.0,86.6574074074074,22.581061955661124,49.355
512,2014-04-30,194.875,4972.083333333333,0.0,86.61111111111111,22.29475823347021,44.98250000000001
512,2014-05-01,194.97083333333333,5021.666666666667,0.0,86.65370370370371,22.085478067264077,52.57249999999999
512,2014-05-02,194.94583333333333,4993.333333333333,0.0,86.64259259259259,22.207948236537604,52.82
512,2014-05-03,194.95833333333334,4978.75,0.0,86.64814814814815,22.274426032861886,54.1025
512,2014-05-04,194.89583333333334,4996.666666666667,0.0,86.62037037037037,22.187440932844115,48.1925
512,2014-05-05,192.72916666666666,4821.25,0.0,85.6574074074074,22.739076858813696,48.6275
512,2014-05-06,160.38750000000002,3925.0,0.0,71.28333333333333,23.244269108280253,50.56999999999999
512,2014-05-07,219.33333333333334,5226.666666666667,0.0,97.48148148148148,23.870684523809523,51.29000000000001
512,2014-05-08,219.52916666666667,5291.25,0.0,97.56851851851852,23.600379426201535,60.52250000000001
512,2014-05-09,219.60416666666666,5304.166666666667,0.0,97.60185185185185,23.550951165226497,68.06
512,2014-05-10,219.4375,5292.5,0.0,97.52777777777779,23.58495315698315,66.2
512,2014-05-11,219.29166666666666,5291.25,0.0,97.46296296296296,23.574847100821586,61.32500000000001
512,2014-05-12,219.4375,5284.583333333333,0.0,97.52777777777779,23.620285027201767,68.78750000000001
512,2014-05-13,219.51250000000002,5314.583333333333,0.0,97.5611111111111,23.49497961583693,71.70500000000001
512,2014-05-14,174.46666666666667,4236.666666666667,0.0,77.54074074074073,23.42465512719643,71.9225
512,2014-05-15,140.41666666666666,3420.0,0.0,62.40740740740741,23.3548773554256,74.92250000000001
512,2014-05-16,219.3125,5353.75,0.0,97.47222222222223,23.301846447194333,53.0675
512,2014-05-17,219.29166666666666,5347.5,0.0,97.46296296296296,23.32686483819022,47.87749999999999
512,2014-05-18,219.33333333333334,5335.833333333333,0.0,97.48148148148148,23.38231037534489,48.6575
512,2014-05-19,219.375,5330.0,0.0,97.5,23.41234756097561,54.4175
512,2014-05-20,219.47083333333333,5326.666666666667,0.0,97.5425925925926,23.437232608468918,60.1625
512,2014-05-21,199.89583333333334,4888.333333333333,0.0,88.8425925925926,23.260977809978403,64.0775
512,2014-05-22,203.29999999999998,5002.5,0.0,90.35555555555555,23.117204730967845,64.12249999999999
512,2014-05-23,219.20000000000002,5382.916666666667,0.0,97.42222222222222,23.16369997677839,54.732499999999995
512,2014-05-24,219.23749999999998,5404.166666666667,0.0,97.43888888888888,23.07656399383192,59.73499999999999
512,2014-05-25,219.33333333333334,5471.666666666667,0.0,97.48148148148148,22.801847903340438,65.11250000000001
512,2014-05-26,219.45000000000002,5510.833333333333,0.0,97.53333333333333,22.65183275366702,74.1575
512,2014-05-27,199.77083333333334,5122.083333333333,0.0,88.78703703703704,22.185564277773256,76.53500000000001
512,2014-05-28,219.125,5617.083333333333,0.0,97.38888888888889,22.190449521548846,61.2275
512,2014-05-29,218.9375,5618.75,0.0,97.30555555555556,22.164885057471263,60.395
512,2014-05-30,175.29166666666666,4508.333333333333,0.0,77.9074074074074,22.117207332101046,61.7225
512,2014-05-31,219.32083333333333,5602.916666666667,0.0,97.47592592592592,22.266438734785947,61.580000000000005
512,2014-06-01,211.01250000000002,5410.416666666667,0.0,93.78333333333335,22.185157104351173,67.25
512,2014-06-02,219.45833333333334,5670.0,0.0,97.53703703703704,22.016792817950225,76.66249999999998
512,2014-06-03,219.34166666666667,5675.833333333333,0.0,97.48518518518519,21.982472715704986,75.78500000000001
512,2014-06-04,219.34583333333333,5662.916666666667,0.0,97.48703703703704,22.03303154048022,64.78999999999999
512,2014-06-05,219.16666666666666,5649.583333333333,0.0,97.4074074074074,22.066991174373722,60.05749999999998
512,2014-06-06,219.17499999999998,5640.833333333333,0.0,97.4111111111111,22.102061604372874,62.405
512,2014-06-07,219.02083333333334,5600.0,0.0,97.3425925925926,22.247562624007937,67.62499999999999
512,2014-06-08,202.64583333333334,5158.75,0.0,90.06481481481482,22.344890692728104,69.57500000000002
512,2014-06-09,209.02083333333334,5279.166666666667,0.0,92.89814814814815,22.522118521441726,67.6175
512,2014-06-10,218.14583333333334,5487.5,0.0,96.95370370370371,22.612960642875223,69.635
512,2014-06-11,219.04166666666666,5509.583333333333,0.0,97.35185185185186,22.614813834480323,67.2725
512,2014-06-12,214.04166666666666,5385.833333333333,0.0,95.12962962962963,22.60635025014183,68.77999999999999
512,2014-06-13,173.8125,4397.5,0.0,77.25,22.48330727686185,69.28250000000001
512,2014-06-14,216.60416666666666,5476.25,0.0,96.26851851851852,22.49927781582084,57.635
512,2014-06-15,216.1875,5466.25,0.0,96.08333333333333,22.497078664532356,62.5325
512,2014-06-16,144.26250000000002,3669.5833333333335,0.0,64.11666666666666,22.362571250141933,69.12500000000001
512,2014-06-17,32.32083333333333,858.3333333333334,0.0,14.364814814814816,21.419612459546926,76.53499999999998
512,2014-06-18,165.0,4192.5,0.0,73.33333333333333,22.387000596302922,69.91249999999998
512,2014-06-19,185.8125,4630.833333333333,0.0,82.58333333333333,22.824475886269568,68.345
512,2014-06-20,215.9375,5259.583333333333,0.0,95.97222222222223,23.354026380416695,62.67499999999999
512,2014-06-21,218.97916666666666,5256.25,0.0,97.32407407407408,23.698007002246,64.7
512,2014-06-22,219.04166666666666,5304.583333333333,0.0,97.35185185185186,23.48878197575472,66.87499999999999
512,2014-06-23,219.14583333333334,5331.666666666667,0.0,97.39814814814814,23.380579217463794,72.3575
512,2014-06-24,201.77083333333334,4922.083333333333,0.0,89.67592592592592,23.318169954005473,76.175
512,2014-06-25,214.58333333333334,5303.333333333333,0.0,95.37037037037037,23.01611931699141,70.8275
512,2014-06-26,217.41666666666666,5424.583333333333,0.0,96.62962962962963,22.798773587321094,70.13
512,2014-06-27,217.58333333333334,5370.416666666667,0.0,96.70370370370371,23.046378048465098,71.57000000000001
512,2014-06-28,208.5,5215.833333333333,0.0,92.66666666666666,22.73879213931938,74.03750000000001
512,2014-06-29,204.8125,5118.75,0.0,91.02777777777777,22.760278795278797,78.78500000000001
512,2014-06-30,163.5625,4021.6666666666665,0.0,72.69444444444444,23.13463789888106,80.165
512,2014-07-01,191.39583333333334,4622.5,0.0,85.06481481481481,23.55269439937504,82.28750000000001
512,2014-07-02,216.52083333333334,5284.583333333333,0.0,96.23148148148148,23.306334594864516,80.16499999999999
512,2014-07-03,215.88750000000002,5385.416666666667,0.0,95.95,22.80306499032882,71.675
512,2014-07-04,214.27916666666667,5279.583333333333,0.0,95.23518518518517,23.086884881487908,66.03500000000001
512,2014-07-05,214.35416666666666,5144.583333333333,0.0,95.26851851851852,23.701004967468478,69.46999999999998
512,2014-07-06,209.625,5026.25,0.0,93.16666666666666,23.723787615021138,74.0
512,2014-07-07,196.29166666666666,4792.916666666667,0.0,87.24074074074075,23.296303862760436,74.5475
512,2014-07-08,214.5625,5194.583333333333,0.0,95.36111111111111,23.495686612657416,78.335
512,2014-07-09,214.27083333333334,5225.416666666667,0.0,95.23148148148148,23.325296361268368,69.5
512,2014-07-10,214.33333333333334,5223.75,0.0,95.25925925925925,23.339544282257847,66.69500000000001
512,2014-07-11,214.27083333333334,5244.166666666667,0.0,95.23148148148148,23.24189906774723,67.67
512,2014-07-12,214.45833333333334,5297.083333333333,0.0,95.31481481481482,23.02985264427489,74.0075
512,2014-07-13,214.375,5367.083333333333,0.0,95.27777777777777,22.720654452294077,75.67999999999999
512,2014-07-14,207.33333333333334,5145.416666666667,0.0,92.14814814814815,22.9210030501795,74.54
512,2014-07-15,219.375,5409.583333333333,0.0,97.5,23.067915735962412,71.3225
512,2014-07-16,212.125,5237.916666666667,0.0,94.27777777777779,23.03659613395911,67.04
512,2014-07-17,209.33333333333334,5129.166666666667,0.0,93.03703703703704,23.21542377470891,64.145
512,2014-07-18,209.35416666666666,5125.416666666667,0.0,93.04629629629629,23.23472143186191,66.12500000000001
512,2014-07-19,209.41666666666666,5126.25,0.0,93.07407407407408,23.237879649949875,69.71
512,2014-07-20,209.27083333333334,5132.083333333333,0.0,93.00925925925925,23.19530256285351,73.8425
512,2014-07-21,209.1875,5172.916666666667,0.0,92.97222222222223,23.003042690294,76.535
512,2014-07-22,209.39583333333334,5170.833333333333,0.0,93.06481481481481,23.03522898200376,80.0825
512,2014-07-23,209.39583333333334,5202.5,0.0,93.06481481481481,22.895017753216933,77.33749999999999
512,2014-07-24,162.72916666666666,4084.1666666666665,0.0,72.32407407407408,22.664543800584912,66.77
512,2014-07-25,194.52083333333334,4860.833333333333,0.0,86.4537037037037,22.763572918452482,68.3
512,2014-07-26,194.52083333333334,4701.25,0.0,86.4537037037037,23.536279506041534,72.12500000000001
512,2014-07-27,189.97083333333333,4615.416666666667,0.0,84.43148148148148,23.4132149198038,74.5025
512,2014-07-28,190.00833333333333,4652.5,0.0,84.44814814814815,23.231181861603677,63.642500000000005
512,2014-07-29,198.64583333333334,4905.416666666667,0.0,88.28703703703704,23.035020102494407,62.04499999999999
512,2014-07-30,200.41666666666666,4943.75,0.0,89.07407407407408,23.06016294423374,63.71750000000001
512,2014-07-31,205.91666666666666,4922.083333333333,0.0,91.51851851851852,23.79729394170264,64.4075
512,2014-08-01,212.79166666666666,5177.916666666667,0.0,94.57407407407408,23.37677503285856,71.63749999999999
512,2014-08-02,218.79166666666666,5225.833333333333,0.0,97.24074074074073,23.815530484239623,73.25750000000001
512,2014-08-03,218.97916666666666,5180.0,0.0,97.32407407407408,24.046843495280996,69.14
512,2014-08-04,215.89583333333334,5239.583333333333,0.0,95.95370370370371,23.438647448641483,72.0875
512,2014-08-05,190.59583333333333,4877.083333333333,0.0,84.70925925925926,22.229938630215006,70.985
512,2014-08-06,182.48749999999998,4677.916666666667,0.0,81.10555555555555,22.190427986104925,70.3775
512,2014-08-07,197.625,4867.916666666667,0.0,87.83333333333333,23.093182401780364,68.675
512,2014-08-08,215.41666666666666,5095.833333333333,0.0,95.74074074074073,24.04634777868629,68.25499999999998
512,2014-08-09,218.95833333333334,5097.916666666667,0.0,97.31481481481481,24.4317054897153,69.3875
512,2014-08-10,219.04166666666666,5079.583333333333,0.0,97.35185185185186,24.529216908648454,71.105
512,2014-08-11,219.25,5045.416666666667,0.0,97.44444444444444,24.718812453546946,73.895
512,2014-08-12,219.27083333333334,5064.166666666667,0.0,97.45370370370371,24.629631534199987,69.845
512,2014-08-13,219.27083333333334,5131.25,0.0,97.45370370370371,24.307636351333063,69.13250000000001
512,2014-08-14,218.39583333333334,5226.666666666667,0.0,97.06481481481481,23.76865367240646,61.370000000000005
512,2014-08-15,216.35416666666666,5186.666666666667,0.0,96.1574074074074,23.728045335261353,60.70250000000001
512,2014-08-16,201.5,5015.0,0.0,89.55555555555556,22.855417082087072,64.7975
512,2014-08-17,186.28333333333333,4640.0,0.0,82.7925925925926,22.837105483716474,65.69
512,2014-08-18,192.04999999999998,4693.75,0.0,85.35555555555555,23.274448291167328,63.68750000000001
512,2014-08-19,153.3125,3755.4166666666665,0.0,68.1388888888889,23.222259514035283,65.72
512,2014-08-20,179.79166666666666,4401.25,0.0,79.9074074074074,23.236919751333268,70.36999999999999
512,2014-08-21,209.22916666666666,4862.5,0.0,92.99074074074073,24.47640602684947,69.99499999999999
512,2014-08-22,219.0625,5227.083333333333,0.0,97.36111111111111,23.839308489438025,68.09000000000002
512,2014-08-23,218.02083333333334,5218.75,0.0,96.89814814814814,23.763835662009313,67.235
512,2014-08-24,218.39583333333334,5197.916666666667,0.0,97.06481481481481,23.90011957247829,68.9225
512,2014-08-25,219.0625,5176.25,0.0,97.36111111111111,24.073422281252515,71.51749999999998
512,2014-08-26,217.02083333333334,5172.083333333333,0.0,96.45370370370371,23.868270495985392,73.79
512,2014-08-27,210.80416666666667,5080.833333333333,0.0,93.69074074074074,23.600938849707504,72.96499999999999
512,2014-08-28,136.67499999999998,3327.9166666666665,0.0,60.74444444444445,23.361551270815074,64.46
512,2014-08-29,204.95833333333334,4926.25,0.0,91.0925925925926,23.666507372635255,64.25000000000001
512,2014-08-30,218.16666666666666,5189.166666666667,0.0,96.96296296296296,23.91529896686473,71.07500000000002
512,2014-08-31,206.45833333333334,4946.666666666667,0.0,91.75925925925927,23.741317104672056,75.32000000000001
512,2014-09-01,219.09583333333333,5285.0,0.0,97.37592592592593,23.58164866498476,76.955
512,2014-09-02,64.05,1545.0,0.0,28.46666666666667,23.581731391585762,75.635
512,2014-09-03,0.0,0.0,0.0,0.0,0.0,70.8875
512,2014-09-04,0.0,0.0,0.0,0.0,0.0,72.965
512,2014-09-05,0.0,0.4166666666666667,0.0,0.0,0.0,79.7075
512,2014-09-06,50.166666666666664,1500.0,0.0,22.296296296296298,19.024314814814815,70.32499999999999
512,2014-09-07,92.825,2565.4166666666665,0.0,41.25555555555556,20.582213740458016,63.567499999999995
512,2014-09-08,115.425,2917.5,0.0,51.300000000000004,22.504742930591256,64.14500000000001
512,2014-09-09,112.25,2930.0,0.0,49.888888888888886,21.792335039817974,67.28750000000001
512,2014-09-10,134.91666666666666,3299.5833333333335,0.0,59.96296296296296,23.25902681314981,71.1275
512,2014-09-11,155.5625,3867.5,0.0,69.1388888888889,22.88019015298427,67.63250000000001
512,2014-09-12,157.35416666666666,3846.6666666666665,0.0,69.93518518518519,23.269054195551703,53.42749999999999
512,2014-09-13,163.97916666666666,4028.3333333333335,0.0,72.87962962962963,23.15518807750655,51.800000000000004
512,2014-09-14,173.9375,4268.75,0.0,77.30555555555556,23.178084431429966,53.262499999999996
512,2014-09-15,179.9375,4385.833333333333,0.0,79.97222222222223,23.33751425042751,58.15250000000001
512,2014-09-16,191.20833333333334,4596.25,0.0,84.98148148148148,23.664002961351343,58.9025
512,2014-09-17,197.15833333333333,4827.916666666667,0.0,87.62592592592593,23.22952935761342,57.65
512,2014-09-18,201.50833333333333,4913.333333333333,0.0,89.55925925925926,23.32930602668476,53.75000000000001
512,2014-09-19,212.22083333333333,5204.166666666667,0.0,94.32037037037037,23.196467707499334,49.5725
512,2014-09-20,203.86249999999998,5100.416666666667,0.0,90.60555555555555,22.73613961277673,67.835
512,2014-09-21,210.02083333333334,5181.666666666667,0.0,93.34259259259258,23.05568041706873,68.675
512,2014-09-22,218.85416666666666,5284.583333333333,0.0,97.26851851851852,23.557494940734315,53.92250000000001
512,2014-09-23,218.9375,5229.166666666667,0.0,97.30555555555556,23.816213147410355,57.9125
512,2014-09-24,218.99166666666667,5280.0,0.0,97.32962962962964,23.592757523148148,61.1225
512,2014-09-25,219.04999999999998,5224.166666666667,0.0,97.35555555555555,23.851256978784495,60.0575
512,2014-09-26,219.0,5176.25,0.0,97.33333333333334,24.066553972470416,61.415
512,2014-09-27,218.97916666666666,5325.0,0.0,97.32407407407408,23.392046817944703,63.995000000000005
512,2014-09-28,219.04166666666666,5360.833333333333,0.0,97.35185185185186,23.242319550235763,64.2575
512,2014-09-29,219.02083333333334,5449.166666666667,0.0,97.3425925925926,22.863376790538815,64.925
512,2014-09-30,218.95000000000002,5195.833333333333,0.0,97.31111111111112,23.970372093023254,65.0825
512,2014-10-01,218.94583333333333,5494.583333333333,0.0,97.30925925925925,22.666630140795228,63.86000000000001
512,2014-10-02,210.16666666666666,5355.416666666667,0.0,93.4074074074074,22.323156720869317,62.4275
512,2014-10-03,218.97916666666666,5475.833333333333,0.0,97.32407407407408,22.74770646274032,65.255
512,2014-10-04,199.91666666666666,4800.0,0.0,88.85185185185185,23.691513310185183,56.88500000000001
512,2014-10-05,194.52083333333334,5016.666666666667,0.0,86.4537037037037,22.05646525470653,47.945
512,2014-10-06,210.04166666666666,5340.833333333333,0.0,93.35185185185185,22.370797576324954,56.6975
512,2014-10-07,219.32500000000002,5507.916666666667,0.0,97.47777777777779,22.650918375066194,63.74000000000001
512,2014-10-08,219.23749999999998,5403.333333333333,0.0,97.43888888888888,23.080122995064773,57.74
512,2014-10-09,196.1875,5009.583333333333,0.0,87.19444444444444,22.276900523995675,53.21
512,2014-10-10,199.375,5091.666666666667,0.0,88.61111111111111,22.27387479541735,50.345
512,2014-10-11,171.54166666666666,4422.083333333333,0.0,76.24074074074075,22.06620967995226,48.537499999999994
512,2014-10-12,177.14583333333334,4530.0,0.0,78.73148148148148,22.24425052121658,46.76
512,2014-10-13,165.97083333333333,4470.833333333333,0.0,73.76481481481481,21.11681096613855,57.04250000000001
512,2014-10-14,165.46666666666667,4440.0,0.0,73.54074074074074,21.198863863863863,72.86749999999999
512,2014-10-15,193.95000000000002,5011.25,0.0,86.2,22.015510102269893,70.3925
512,2014-10-16,194.75833333333333,4988.75,0.0,86.55925925925926,22.206972076060023,65.36749999999999
512,2014-10-17,180.47916666666666,4627.083333333333,0.0,80.21296296296296,22.187317274500977,61.0925
512,2014-10-18,218.5,5402.083333333333,0.0,97.11111111111111,23.007805630543768,54.30500000000001
512,2014-10-19,212.35416666666666,5317.5,0.0,94.37962962962962,22.71633821762524,42.4325
512,2014-10-20,219.04166666666666,5355.833333333333,0.0,97.35185185185186,23.264017685804678,48.934999999999995
512,2014-10-21,211.52083333333334,5242.916666666667,0.0,94.00925925925925,22.949077459005533,50.18
512,2014-10-22,217.5625,5414.583333333333,0.0,96.69444444444444,22.856200461716043,49.0025
512,2014-10-23,208.52083333333334,5292.083333333333,0.0,92.67592592592592,22.4134038002257,48.627500000000005
512,2014-10-24,167.39583333333334,4448.333333333333,0.0,74.39814814814815,21.405844105157986,51.785000000000004
512,2014-10-25,185.20000000000002,4765.0,0.0,82.31111111111112,22.108695348023787,55.52000000000001
512,2014-10-26,176.5625,4634.583333333333,0.0,78.47222222222221,21.67069360783961,48.785
512,2014-10-27,177.65416666666667,4732.083333333333,0.0,78.95740740740742,21.355416776730944,50.232499999999995
512,2014-10-28,191.5,4823.75,0.0,85.11111111111111,22.58234430336011,61.857499999999995
512,2014-10-29,183.25,4617.5,0.0,81.44444444444444,22.574706731636887,54.0275
512,2014-10-30,208.52083333333334,5095.416666666667,0.0,92.67592592592592,23.278488974296067,45.38750000000001
512,2014-10-31,204.04166666666666,5032.5,0.0,90.68518518518518,23.063229287409616,44.12
512,2014-11-01,207.04166666666666,5110.0,0.0,92.01851851851852,23.04739753207219,41.404999999999994
512,2014-11-02,191.8125,4819.166666666667,0.0,85.25,22.640707677675945,39.1625
512,2014-11-03,189.91666666666666,4787.5,0.0,84.4074074074074,22.565207426747897,49.12999999999999
512,2014-11-04,180.83333333333334,4573.333333333333,0.0,80.37037037037037,22.4921343537415,59.45749999999999
512,2014-11-05,185.625,4727.5,0.0,82.5,22.33520624008461,50.7875
512,2014-11-06,204.625,5005.0,0.0,90.94444444444446,23.256247918747917,42.3725
512,2014-11-07,208.5,4982.916666666667,0.0,92.66666666666666,23.80167238063383,38.24000000000001
512,2014-11-08,218.95833333333334,5352.5,0.0,97.31481481481481,23.2696494369194,40.52
512,2014-11-09,213.70833333333334,5526.666666666667,0.0,94.98148148148148,21.995975321672695,44.059999999999995
512,2014-11-10,219.08333333333334,5512.916666666667,0.0,97.37037037037038,22.605439246214697,49.1675
512,2014-11-11,212.0,5194.583333333333,0.0,94.22222222222221,23.215079810700246,57.672499999999985
512,2014-11-12,219.10416666666666,5387.916666666667,0.0,97.37962962962963,23.132086330007994,48.11750000000001
512,2014-11-13,218.95000000000002,5403.333333333333,0.0,97.31111111111112,23.049856570018505,35.59250000000001
512,2014-11-14,149.27916666666667,3855.4166666666665,0.0,66.34629629629629,22.024847977232607,31.36999999999999
512,2014-11-15,218.92916666666667,5148.75,0.0,97.30185185185185,24.187270238191577,30.935000000000002
512,2014-11-16,218.94583333333333,5310.0,0.0,97.30925925925925,23.45455521552626,36.90499999999999
512,2014-11-17,198.65833333333333,5035.0,0.0,88.2925925925926,22.443591250137924,35.345
512,2014-11-18,210.60416666666666,5281.666666666667,0.0,93.60185185185185,22.681982355106765,25.047499999999996
512,2014-11-19,218.82083333333333,5339.166666666667,0.0,97.25370370370369,23.31311079028146,25.325000000000003
512,2014-11-20,218.82500000000002,5284.583333333333,0.0,97.25555555555556,23.554355436410944,29.119999999999994
512,2014-11-21,218.77083333333334,5365.416666666667,0.0,97.23148148148148,23.19375177965882,25.797500000000003
512,2014-11-22,214.4375,5454.166666666667,0.0,95.30555555555556,22.36440603514133,35.00000000000001
512,2014-11-23,219.09166666666667,5485.0,0.0,97.37407407407407,22.7213569836929,49.835
512,2014-11-24,211.08333333333334,5233.333333333333,0.0,93.81481481481482,22.943548301486196,61.46
512,2014-11-25,181.60416666666666,4522.916666666667,0.0,80.71296296296296,22.83979809611546,44.08249999999999
512,2014-11-26,184.9375,4706.666666666667,0.0,82.19444444444444,22.350980435552405,34.12999999999999
512,2014-11-27,194.66666666666666,4927.083333333333,0.0,86.51851851851852,22.474328400281887,28.7675
512,2014-11-28,195.97916666666666,4920.833333333333,0.0,87.10185185185185,22.65459427039232,25.624999999999996
512,2014-11-29,215.13750000000002,5379.166666666667,0.0,95.61666666666667,22.750249031758326,28.94
512,2014-11-30,219.15416666666667,5278.75,0.0,97.40185185185184,23.61585510563843,47.420000000000016
512,2014-12-01,207.70833333333334,5072.083333333333,0.0,92.31481481481481,23.294456310413757,40.7375
512,2014-12-02,218.22083333333333,5394.166666666667,0.0,96.98703703703704,23.012133606261912,27.770000000000007
512,2014-12-03,215.35416666666666,5361.666666666667,0.0,95.71296296296296,22.84749054502124,40.01749999999999
512,2014-12-04,215.92499999999998,5514.166666666667,0.0,95.96666666666667,22.27450581834668,30.327500000000004
512,2014-12-05,210.97083333333333,5394.583333333333,0.0,93.76481481481483,22.245877938261117,27.500000000000004
512,2014-12-06,209.29999999999998,5253.333333333333,0.0,93.02222222222221,22.66309961928934,33.51499999999999
512,2014-12-07,208.0,5347.5,0.0,92.44444444444444,22.12572853358267,24.657500000000002
512,2014-12-08,166.27083333333334,4380.416666666667,0.0,73.89814814814815,21.59164288658486,24.912500000000005
512,2014-12-09,194.47916666666666,5011.666666666667,0.0,86.43518518518518,22.07374113180357,31.7675
512,2014-12-10,194.99166666666667,4833.333333333333,0.0,86.66296296296296,22.948502011494256,29.464999999999993
512,2014-12-11,194.67499999999998,4868.333333333333,0.0,86.52222222222223,22.746517459774047,26.412500000000005
512,2014-12-12,194.6875,4792.083333333333,0.0,86.52777777777779,23.109936092513692,26.667500000000008
512,2014-12-13,194.6875,4826.666666666667,0.0,86.52777777777779,22.944352123618785,29.33
512,2014-12-14,191.35416666666666,4754.166666666667,0.0,85.0462962962963,22.89541703184341,32.70500000000001
512,2014-12-15,189.77083333333334,4775.416666666667,0.0,84.3425925925926,22.60493339731844,33.665
512,2014-12-16,212.36666666666667,5238.333333333333,0.0,94.38518518518518,23.06100646940291,36.76249999999999
512,2014-12-17,213.6875,5215.0,0.0,94.97222222222223,23.308259427932242,36.14000000000001
512,2014-12-18,211.36249999999998,5238.333333333333,0.0,93.93888888888888,22.951963490295892,31.114999999999995
512,2014-12-19,202.26250000000002,5090.0,0.0,89.89444444444445,22.603860920104783,26.26249999999999
512,2014-12-20,210.17499999999998,5248.75,0.0,93.41111111111111,22.777717710566005,24.905
512,2014-12-21,205.625,5162.916666666667,0.0,91.38888888888889,22.655092405778383,28.377499999999998
512,2014-12-22,151.64583333333334,3934.5833333333335,0.0,67.39814814814815,21.92384747078965,32.92250000000001
512,2014-12-23,200.91666666666666,5039.166666666667,0.0,89.29629629629629,22.67995975966044,36.169999999999995
512,2014-12-24,216.90833333333333,5287.916666666667,0.0,96.4037037037037,23.333327292306887,42.612500000000004
512,2014-12-25,218.52916666666667,5339.583333333333,0.0,97.12407407407407,23.28021992456756,44.73500000000001
512,2014-12-26,219.22916666666666,5328.75,0.0,97.43518518518518,23.4022721349076,38.99750000000001
512,2014-12-27,219.30416666666667,5340.416666666667,0.0,97.46851851851852,23.359136173311487,43.31
512,2014-12-28,219.22916666666666,5295.416666666667,0.0,97.43518518518518,23.54958362839982,39.747499999999995
512,2014-12-29,219.11249999999998,5275.416666666667,0.0,97.38333333333333,23.62628425874733,29.4875
512,2014-12-30,219.125,5300.0,0.0,97.38888888888889,23.51803852201258,20.525
512,2014-12-31,217.79166666666666,5304.583333333333,0.0,96.79629629629629,23.354739088314613,21.2975
512,2015-01-01,219.16666666666666,5375.833333333333,0.0,97.4074074074074,23.19069394925851,25.61
512,2015-01-02,219.20000000000002,5311.666666666667,0.0,97.42222222222222,23.4744148101663,26.78750000000001
512,2015-01-03,218.95833333333334,5409.166666666667,0.0,97.31481481481481,23.025875571303857,25.0925
512,2015-01-04,212.71666666666667,5355.833333333333,0.0,94.54074074074073,22.592250920595404,43.3475
512,2015-01-05,219.125,5456.25,0.0,97.38888888888889,22.844555173730434,19.055000000000003
512,2015-01-06,206.01250000000002,5140.0,0.0,91.56111111111112,22.79898386835279,14.757500000000006
512,2015-01-07,212.79166666666666,5309.166666666667,0.0,94.57407407407408,22.798868571129596,8.435
512,2015-01-08,217.17499999999998,5364.166666666667,0.0,96.52222222222223,23.02992931489824,7.9025000000000025
512,2015-01-09,217.90833333333333,5353.75,0.0,96.84814814814816,23.15265442187459,18.214999999999996
512,2015-01-10,217.45833333333334,5349.583333333333,0.0,96.64814814814815,23.122837967650646,11.644999999999998
512,2015-01-11,214.8125,5328.75,0.0,95.47222222222223,22.930801860974274,22.167500000000004
512,2015-01-12,210.50833333333333,5309.166666666667,0.0,93.55925925925925,22.55422827394967,28.647500000000004
512,2015-01-13,208.75,5312.5,0.0,92.77777777777779,22.351803921568624,0.9875000000000003
512,2015-01-14,212.79166666666666,5410.833333333333,0.0,94.57407407407408,22.370490014887825,2.6750000000000007
512,2015-01-15,205.75,5286.666666666667,0.0,91.44444444444444,22.138232976040353,11.007499999999999
512,2015-01-16,170.6875,4442.5,0.0,75.86111111111111,21.855428156068278,21.132499999999997
512,2015-01-17,188.41666666666666,4908.333333333333,0.0,83.74074074074073,21.835860215053764,11.270000000000001
512,2015-01-18,201.97916666666666,5167.083333333333,0.0,89.76851851851852,22.23546152192027,33.74750000000001
512,2015-01-19,207.1875,5263.333333333333,0.0,92.08333333333333,22.391733296390118,29.870000000000005
512,2015-01-20,184.125,4784.583333333333,0.0,81.83333333333334,21.89039885047461,18.163478260869564
512,2015-01-21,177.83333333333334,4636.25,0.0,79.03703703703704,21.818825080135408,11.915
512,2015-01-22,192.3125,4895.833333333333,0.0,85.47222222222223,22.34425744680851,21.785
512,2015-01-23,197.95833333333334,4926.25,0.0,87.98148148148148,22.85821844427528,25.302500000000006
512,2015-01-24,197.83333333333334,4996.666666666667,0.0,87.92592592592592,22.521853457860793,24.274999999999995
512,2015-01-25,198.70833333333334,4974.583333333333,0.0,88.31481481481481,22.72188765111539,18.215000000000003
512,2015-01-26,191.9375,4838.75,0.0,85.30555555555556,22.563771204684404,11.135000000000003
512,2015-01-27,188.10416666666666,4701.666666666667,0.0,83.60185185185185,22.757870288313836,10.872499999999997
512,2015-01-28,182.5,4572.916666666667,0.0,81.11111111111111,22.70150341685649,10.58
512,2015-01-29,177.875,4470.416666666667,0.0,79.05555555555556,22.633511976885075,17.3225
512,2015-01-30,175.08333333333334,4302.916666666667,0.0,77.81481481481481,23.145518220845034,19.325
512,2015-01-31,205.04166666666666,4948.75,0.0,91.12962962962963,23.56848390446521,6.124999999999999
512,2015-02-01,207.02083333333334,5003.333333333333,0.0,92.00925925925925,23.53637921940928,16.422499999999996
512,2015-02-02,205.39583333333334,4963.75,0.0,91.28703703703704,23.537848708693584,8.015
512,2015-02-03,200.64583333333334,4836.25,0.0,89.17592592592592,23.599697739869615,11.2025
512,2015-02-04,199.875,4850.416666666667,0.0,88.83333333333333,23.44037024310626,25.535000000000007
512,2015-02-05,190.16666666666666,4722.916666666667,0.0,84.51851851851852,22.903884722834874,12.9425
512,2015-02-06,192.41666666666666,4791.666666666667,0.0,85.51851851851852,22.842368115942026,13.872500000000002
512,2015-02-07,192.85416666666666,4816.666666666667,0.0,85.71296296296296,22.7754764994233,23.202499999999997
512,2015-02-08,187.0,4708.333333333333,0.0,83.11111111111111,22.59224778761062,18.7775
512,2015-02-09,168.16666666666666,4190.0,0.0,74.74074074074075,22.83026385574118,14.510000000000003
512,2015-02-10,199.04166666666666,4823.333333333333,0.0,88.46296296296296,23.473711414420638,13.9325
512,2015-02-11,199.0,4865.0,0.0,88.44444444444444,23.267797190818772,13.8425
512,2015-02-12,195.375,4871.666666666667,0.0,86.83333333333333,22.81268816284639,16.985000000000003
512,2015-02-13,169.58333333333334,4378.333333333333,0.0,75.37037037037037,22.032276995305164,-0.4524999999999997
512,2015-02-14,176.58333333333334,4603.333333333333,0.0,78.48148148148148,21.82038076273232,14.457500000000005
512,2015-02-15,33.854166666666664,898.3333333333334,0.0,15.046296296296296,21.436784941249226,0.47
512,2015-02-16,45.229166666666664,1208.8888749999999,0.0,20.10185185185185,21.282235423738918,-3.0024999999999995
512,2015-02-17,164.5,4290.416666666667,0.0,73.11111111111111,21.809789259007477,1.2874999999999996
512,2015-02-18,184.35416666666666,4620.0,0.0,81.93518518518519,22.698440506253007,8.4725
512,2015-02-19,186.60416666666666,4656.666666666667,0.0,82.93518518518519,22.794560516583154,5.930000000000001
512,2015-02-20,179.45833333333334,4518.333333333333,0.0,79.75925925925927,22.59281784089512,-2.68
