ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
512,2015-02-21,175.64583333333334,4432.5,0.0,78.06481481481482,22.541050166071315,8.045000000000002
512,2015-02-22,175.29166666666666,4454.166666666667,0.0,77.9074074074074,22.386172435297784,19.377499999999998
512,2015-02-23,169.5625,4401.666666666667,0.0,75.36111111111111,21.912791082923135,4.181
512,2015-02-24,163.5,4152.083333333333,0.0,72.66666666666667,22.399417962870043,
512,2015-02-25,149.04166666666666,3898.75,0.0,66.24074074074075,21.74539738520181,15.485
512,2015-02-26,176.83333333333334,4550.833333333333,0.0,78.5925925925926,22.10335713849722,5.2700000000000005
512,2015-02-27,175.20833333333334,4441.25,0.0,77.87037037037037,22.440605747881285,8.735
512,2015-02-28,176.9375,4437.083333333333,0.0,78.63888888888889,22.683357592262183,4.717142857142858
512,2015-03-01,175.22916666666666,4374.166666666667,0.0,77.87962962962963,22.787469835524227,13.745
512,2015-03-02,172.0625,4275.833333333333,0.0,76.47222222222221,22.890248002338723,20.2925
512,2015-03-03,170.35416666666666,4256.25,0.0,75.71296296296296,22.767254853972915,15.229999999999999
512,2015-03-04,170.41666666666666,4255.416666666667,0.0,75.74074074074075,22.78006788733314,29.0675
512,2015-03-05,166.85416666666666,4263.75,0.0,74.1574074074074,22.26026662106257,12.005000000000003
512,2015-03-06,161.64583333333334,4152.083333333333,0.0,71.8425925925926,22.145398059876232,10.249999999999998
512,2015-03-07,160.5625,4088.75,0.0,71.36111111111111,22.337707632732087,23.960000000000004
512,2015-03-08,160.60416666666666,4017.9166666666665,0.0,71.37962962962962,22.737406235956996,28.8425
512,2015-03-09,160.64583333333334,3942.0833333333335,0.0,71.39814814814814,23.180815100588383,33.132499999999986
512,2015-03-10,154.14583333333334,3737.9166666666665,0.0,68.50925925925925,23.457796418087913,36.8225
512,2015-03-11,167.6875,4020.8333333333335,0.0,74.52777777777779,23.723002590673573,41.434999999999995
512,2015-03-12,169.125,4165.833333333333,0.0,75.16666666666667,23.093563712742547,30.230000000000004
512,2015-03-13,160.60416666666666,4171.25,0.0,71.37962962962962,21.90158908533946,32.915
512,2015-03-14,155.75,4126.666666666667,0.0,69.22222222222221,21.469093295638125,39.20000000000001
512,2015-03-15,155.72916666666666,4036.6666666666665,0.0,69.21296296296296,21.944824353151667,33.5525
512,2015-03-16,162.4375,4052.0833333333335,0.0,72.19444444444446,22.803051413881747,37.4
512,2015-03-17,165.41666666666666,4090.8333333333335,0.0,73.51851851851852,23.00130712297141,34.655
512,2015-03-18,165.33333333333334,4215.833333333333,0.0,73.48148148148148,22.30807142386506,24.89
512,2015-03-19,165.27083333333334,4374.583333333333,0.0,73.4537037037037,21.490403054259133,24.289999999999996
512,2015-03-20,162.97916666666666,4425.416666666667,0.0,72.43518518518518,20.948983931205472,27.485
512,2015-03-21,156.91666666666666,4255.833333333333,0.0,69.74074074074073,20.973431890868742,32.54
512,2015-03-22,155.6875,4166.25,0.0,69.19444444444444,21.25658315831583,20.584999999999997
512,2015-03-23,155.72916666666666,4080.0,0.0,69.21296296296296,21.71175023828976,16.1075
512,2015-03-24,155.8125,4006.6666666666665,0.0,69.25,22.120967658069883,21.4025
512,2015-03-25,153.33333333333334,3895.4166666666665,0.0,68.14814814814815,22.39070132277962,32.70499999999999
512,2015-03-26,170.29166666666666,4271.666666666667,0.0,75.68518518518519,22.67676388346989,37.407500000000006
512,2015-03-27,170.27083333333334,4290.0,0.0,75.67592592592592,22.577092236467234,32.675000000000004
512,2015-03-28,173.29166666666666,4382.916666666667,0.0,77.01851851851852,22.49052032829483,21.402500000000003
512,2015-03-29,175.20833333333334,4364.583333333333,0.0,77.87037037037037,22.834789180588704,29.69749999999999
512,2015-03-30,150.29166666666666,3575.8333333333335,0.0,66.7962962962963,23.90796822807426,38.9375
512,2015-03-31,173.1093333333334,4121.167416666668,0.0,76.93748148148151,23.893802205870372,34.18999999999999
512,2015-04-01,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,31.37
512,2015-04-02,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,48.410000000000004
512,2015-04-03,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,51.065000000000005
512,2015-04-04,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,36.1775
512,2015-04-05,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,33.6125
512,2015-04-06,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,41.17999999999999
512,2015-04-07,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,42.64249999999999
512,2015-04-08,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,37.032500000000006
512,2015-04-09,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,41.42
512,2015-04-10,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,50.165
512,2015-04-11,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,42.13999999999998
512,2015-04-12,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,50.66
512,2015-04-13,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,60.62750000000002
512,2015-04-14,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,51.635
512,2015-04-15,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,48.9575
512,2015-04-16,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,54.92000000000001
512,2015-04-17,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,53.734999999999985
512,2015-04-18,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,56.5625
512,2015-04-19,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,51.5525
512,2015-04-20,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,51.49999999999999
512,2015-04-21,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047,49.82
512,2015-04-22,180.49616666666665,4196.773916666666,0.0,80.22051851851852,24.464562108324724,43.5725
512,2015-04-23,153.66666666666666,4194.583333333333,0.0,68.2962962962963,20.838952352571106,34.722500000000004
512,2015-04-24,131.4375,4195.0,0.0,58.416666666666664,17.822653456495825,35.27
512,2015-04-25,163.64583333333334,4193.75,0.0,72.73148148148148,22.19665093558536,39.70249999999999
512,2015-04-26,219.14583333333334,4194.583333333333,0.0,97.39814814814814,29.718674050528133,43.97
512,2015-04-27,219.1875,4194.166666666667,0.0,97.41666666666666,29.727277468706532,45.70249999999999
512,2015-04-28,219.27083333333334,4194.583333333333,0.0,97.45370370370371,29.735625475977614,52.73000000000001
512,2015-04-29,219.29166666666666,4194.583333333333,0.0,97.46296296296296,29.738450713552528,56.525000000000006
512,2015-04-30,219.29166666666666,4194.166666666667,0.0,97.46296296296296,29.74140505993774,56.53999999999999
512,2015-05-01,219.29166666666666,4194.583333333333,0.0,97.46296296296296,29.738450713552528,56.824999999999996
512,2015-05-02,219.3125,4194.583333333333,0.0,97.47222222222223,29.741275951127445,58.96999999999999
512,2015-05-03,219.27083333333334,4194.166666666667,0.0,97.45370370370371,29.7385795416915,62.96
512,2015-05-04,219.41666666666666,4194.583333333333,0.0,97.51851851851852,29.75540213900202,67.415
512,2015-05-05,219.29166666666666,4194.166666666667,0.0,97.46296296296296,29.74140505993774,62.66750000000002
512,2015-05-06,219.27083333333334,4193.75,0.0,97.45370370370371,29.741534194403048,63.14750000000001
512,2015-05-07,216.45833333333334,4195.0,0.0,96.2037037037037,29.35130280757516,66.23
512,2015-05-08,185.9375,4194.583333333333,0.0,82.63888888888889,25.215245356114036,71.96
512,2015-05-09,176.41666666666666,4193.75,0.0,78.4074074074074,23.928865706242757,76.78250000000001
512,2015-05-10,149.6875,4195.0,0.0,66.52777777777777,20.29731575288041,72.6425
512,2015-05-11,119.375,3263.75,0.0,53.05555555555556,20.805661943061406,71.93
512,2015-05-12,124.3125,0.0,0.0,55.25,0.0,64.7
512,2015-05-13,204.375,0.8333333333333334,0.0,90.83333333333333,139506.375,50.1275
512,2015-05-14,211.54166666666666,0.0,0.0,94.01851851851852,0.0,51.79999999999999
512,2015-05-15,219.16666666666666,0.0,0.0,97.4074074074074,0.0,58.43
512,2015-05-16,219.25,0.0,0.0,97.44444444444444,0.0,66.34250000000002
512,2015-05-17,219.375,0.0,0.0,97.5,0.0,67.61749999999999
512,2015-05-18,219.45833333333334,0.0,0.0,97.53703703703704,0.0,71.53999999999999
512,2015-05-19,219.22916666666666,0.0,0.0,97.43518518518518,0.0,64.79
512,2015-05-20,218.97916666666666,0.0,0.0,97.32407407407408,0.0,48.2225
512,2015-05-21,217.02083333333334,0.0,0.0,96.45370370370371,0.0,54.95000000000002
512,2015-05-22,219.14583333333334,0.0,0.0,97.39814814814814,0.0,54.095000000000006
512,2015-05-23,219.04166666666666,0.0,0.0,97.35185185185186,0.0,50.69750000000001
512,2015-05-24,219.29166666666666,0.0,0.0,97.46296296296296,0.0,66.46249999999999
512,2015-05-25,219.5625,0.0,0.0,97.58333333333333,0.0,73.3325
512,2015-05-26,219.64583333333334,0.0,0.0,97.62037037037037,0.0,78.1175
512,2015-05-27,219.54166666666666,0.0,0.0,97.57407407407406,0.0,77.50250000000001
512,2015-05-28,204.83333333333334,0.0,0.0,91.03703703703704,0.0,68.1725
512,2015-05-29,219.39583333333334,0.0,0.0,97.50925925925927,0.0,69.38
512,2015-05-30,213.52083333333334,0.0,0.0,94.89814814814815,0.0,77.0375
512,2015-05-31,218.95833333333334,0.0,0.0,97.31481481481481,0.0,55.355
512,2015-06-01,218.95833333333334,0.0,0.0,97.31481481481481,0.0,52.392500000000005
512,2015-06-02,218.97916666666666,0.0,0.0,97.32407407407408,0.0,55.34
512,2015-06-03,219.14583333333334,0.0,0.0,97.39814814814814,0.0,58.085
512,2015-06-04,219.25,0.0,0.0,97.44444444444444,0.0,65.05249999999998
512,2015-06-05,219.22916666666666,0.0,0.0,97.43518518518518,0.0,69.24499999999999
512,2015-06-06,219.10416666666666,0.0,0.0,97.37962962962963,0.0,61.70000000000001
512,2015-06-07,219.14583333333334,0.0,0.0,97.39814814814814,0.0,64.46
512,2015-06-08,219.22916666666666,0.0,0.0,97.43518518518518,0.0,70.52
512,2015-06-09,219.08333333333334,0.0,0.0,97.37037037037038,0.0,64.62499999999999
512,2015-06-10,219.16666666666666,0.0,0.0,97.4074074074074,0.0,69.8075
512,2015-06-11,216.08333333333334,0.0,0.0,96.03703703703704,0.0,67.50500000000001
512,2015-06-12,210.54166666666666,0.0,0.0,93.57407407407408,0.0,67.84249999999999
512,2015-06-13,219.10416666666666,0.0,0.0,97.37962962962963,0.0,66.98750000000001
512,2015-06-14,219.1875,0.0,0.0,97.41666666666666,0.0,69.90500000000002
512,2015-06-15,205.8125,0.0,0.0,91.47222222222223,0.0,71.88499999999999
512,2015-06-16,215.89583333333334,0.0,0.0,95.95370370370371,0.0,71.31500000000001
512,2015-06-17,219.3125,0.0,0.0,97.47222222222223,0.0,66.27499999999999
512,2015-06-18,219.45833333333334,0.0,0.0,97.53703703703704,0.0,71.4575
512,2015-06-19,219.27083333333334,0.0,0.0,97.45370370370371,0.0,65.885
512,2015-06-20,172.8125,0.0,0.0,76.80555555555556,0.0,65.585
512,2015-06-21,218.9375,0.0,0.0,97.30555555555556,0.0,71.555
512,2015-06-22,219.16666666666666,0.0,0.0,97.4074074074074,0.0,71.345
512,2015-06-23,219.02083333333334,0.0,0.0,97.3425925925926,0.0,74.16499999999999
512,2015-06-24,218.875,0.0,0.0,97.27777777777777,0.0,65.8025
512,2015-06-25,218.875,0.0,0.0,97.27777777777777,0.0,67.955
512,2015-06-26,218.9375,0.0,0.0,97.30555555555556,0.0,68.86250000000001
512,2015-06-27,218.97916666666666,0.0,0.0,97.32407407407408,0.0,60.2525
512,2015-06-28,218.83333333333334,0.0,0.0,97.25925925925925,0.0,58.92499999999999
512,2015-06-29,217.10416666666666,0.0,0.0,96.49074074074075,0.0,62.247499999999995
512,2015-06-30,218.89583333333334,0.0,0.0,97.28703703703704,0.0,63.74
512,2015-07-01,218.9375,0.0,0.0,97.30555555555556,0.0,66.605
512,2015-07-02,218.89583333333334,0.0,0.0,97.28703703703704,0.0,64.35499999999999
512,2015-07-03,218.9375,0.0,0.0,97.30555555555556,0.0,63.965
512,2015-07-04,219.10416666666666,0.0,0.0,97.37962962962963,0.0,67.71499999999999
512,2015-07-05,219.04166666666666,0.0,0.0,97.35185185185186,0.0,69.3425
512,2015-07-06,218.89583333333334,0.0,0.0,97.28703703703704,0.0,72.21499999999999
512,2015-07-07,218.89583333333334,0.0,0.0,97.28703703703704,0.0,78.3275
512,2015-07-08,203.9375,0.0,0.0,90.63888888888889,0.0,66.5225
512,2015-07-09,219.0,0.0,0.0,97.33333333333334,0.0,64.7525
512,2015-07-10,219.02083333333334,0.0,0.0,97.3425925925926,0.0,68.42
512,2015-07-11,218.875,0.0,0.0,97.27777777777777,0.0,70.67
512,2015-07-12,219.0,0.0,0.0,97.33333333333334,0.0,73.00249999999998
512,2015-07-13,219.14583333333334,0.0,0.0,97.39814814814814,0.0,75.95
512,2015-07-14,219.02083333333334,0.0,0.0,97.3425925925926,0.0,72.6725
512,2015-07-15,200.3125,0.0,0.0,89.02777777777777,0.0,63.46250000000001
512,2015-07-16,213.1875,0.0,0.0,94.75,0.0,63.3125
512,2015-07-17,206.58333333333334,0.0,0.0,91.81481481481481,0.0,68.27000000000002
512,2015-07-18,218.8125,0.0,0.0,97.25,0.0,77.4875
512,2015-07-19,207.52083333333334,0.0,0.0,92.23148148148148,0.0,80.30000000000001
512,2015-07-20,218.89583333333334,0.0,0.0,97.28703703703704,0.0,76.96249999999999
512,2015-07-21,219.1875,0.0,0.0,97.41666666666666,0.0,71.18750000000001
512,2015-07-22,219.04166666666666,0.0,0.0,97.35185185185186,0.0,68.24000000000001
512,2015-07-23,218.9375,0.0,0.0,97.30555555555556,0.0,68.40499999999999
512,2015-07-24,219.04166666666666,0.0,0.0,97.35185185185186,0.0,69.24499999999999
512,2015-07-25,219.3125,0.0,0.0,97.47222222222223,0.0,70.5425
512,2015-07-26,219.1875,0.0,0.0,97.41666666666666,0.0,74.36
512,2015-07-27,219.0625,0.0,0.0,97.36111111111111,0.0,74.94500000000001
512,2015-07-28,218.77083333333334,0.0,0.0,97.23148148148148,0.0,76.88
512,2015-07-29,219.25,0.0,0.0,97.44444444444444,0.0,78.29750000000001
512,2015-07-30,219.1875,0.0,0.0,97.41666666666666,0.0,78.2525
512,2015-07-31,219.0,0.0,0.0,97.33333333333334,0.0,74.45000000000002
512,2015-08-01,219.10416666666666,0.0,0.0,97.37962962962963,0.0,71.375
512,2015-08-02,219.1875,0.0,0.0,97.41666666666666,0.0,73.625
512,2015-08-03,208.35416666666666,0.0,0.0,92.60185185185185,0.0,74.7575
512,2015-08-04,219.0625,0.0,0.0,97.36111111111111,0.0,68.87749999999998
512,2015-08-05,218.91666666666666,0.0,0.0,97.29629629629629,0.0,68.31714285714285
512,2015-08-06,218.875,0.0,0.0,97.27777777777777,0.0,66.3275
512,2015-08-07,219.0,0.0,0.0,97.33333333333334,0.0,65.9975
512,2015-08-08,219.14583333333334,0.0,0.0,97.39814814814814,0.0,65.705
512,2015-08-09,219.0625,0.0,0.0,97.36111111111111,0.0,69.28250000000001
512,2015-08-10,219.16666666666666,0.0,0.0,97.4074074074074,0.0,71.72
512,2015-08-11,219.1875,0.0,0.0,97.41666666666666,0.0,71.18749999999999
512,2015-08-12,218.8125,0.0,0.0,97.25,0.0,68.8625
512,2015-08-13,189.54166666666666,0.0,0.0,84.24074074074073,0.0,68.24000000000001
512,2015-08-14,210.1875,0.0,0.0,93.41666666666667,0.0,72.98
512,2015-08-15,219.08333333333334,0.0,0.0,97.37037037037038,0.0,73.9175
512,2015-08-16,219.02083333333334,0.0,0.0,97.3425925925926,0.0,75.9275
512,2015-08-17,218.91666666666666,0.0,0.0,97.29629629629629,0.0,77.915
512,2015-08-18,207.5625,0.0,0.0,92.25,0.0,75.635
512,2015-08-19,219.27083333333334,0.0,0.0,97.45370370370371,0.0,78.4175
512,2015-08-20,114.72916666666667,0.4166666666666667,0.0,50.99074074074073,156628.25833333333,76.1975
512,2015-08-21,205.1875,0.0,0.0,91.19444444444444,0.0,68.2175
512,2015-08-22,218.95833333333334,0.0,0.0,97.31481481481481,0.0,66.28250000000001
512,2015-08-23,218.97916666666666,0.0,0.0,97.32407407407408,0.0,67.88749999999999
512,2015-08-24,219.1875,0.0,0.0,97.41666666666666,0.0,67.91000000000001
512,2015-08-25,218.875,0.0,0.0,97.27777777777777,0.0,66.1025
512,2015-08-26,218.875,0.0,0.0,97.27777777777777,0.0,65.0075
512,2015-08-27,203.08333333333334,0.0,0.0,90.25925925925927,0.0,62.232499999999995
512,2015-08-28,218.79166666666666,0.0,0.0,97.24074074074073,0.0,63.32
512,2015-08-29,219.0625,0.0,0.0,97.36111111111111,0.0,66.83
512,2015-08-30,219.10416666666666,0.0,0.0,97.37962962962963,0.0,70.74500000000002
512,2015-08-31,219.0,0.0,0.0,97.33333333333334,0.0,72.44
512,2015-09-01,218.79166666666666,0.0,0.0,97.24074074074073,0.0,71.405
512,2015-09-02,218.8125,0.0,0.0,97.25,0.0,72.43250000000002
512,2015-09-03,218.70833333333334,0.0,0.0,97.20370370370371,0.0,74.825
512,2015-09-04,218.72916666666666,0.0,0.0,97.21296296296296,0.0,73.2425
512,2015-09-05,219.375,0.0,0.0,97.5,0.0,75.46249999999999
512,2015-09-06,218.97916666666666,0.0,0.0,97.32407407407408,0.0,76.09249999999999
512,2015-09-07,218.41666666666666,0.0,0.0,97.07407407407408,0.0,81.08000000000001
512,2015-09-08,219.45833333333334,0.0,0.0,97.53703703703704,0.0,82.3625
512,2015-09-09,219.25,0.0,0.0,97.44444444444444,0.0,76.81999999999998
512,2015-09-10,218.95833333333334,0.0,0.0,97.31481481481481,0.0,66.41
512,2015-09-11,218.9375,0.0,0.0,97.30555555555556,0.0,66.6275
512,2015-09-12,218.5625,0.0,0.0,97.13888888888889,0.0,61.81250000000001
512,2015-09-13,218.89583333333334,0.0,0.0,97.28703703703704,0.0,59.01500000000001
512,2015-09-14,217.22916666666666,0.0,0.0,96.54629629629629,0.0,61.2125
512,2015-09-15,219.16666666666666,0.0,0.0,97.4074074074074,0.0,66.425
512,2015-09-16,219.27083333333334,0.0,0.0,97.45370370370371,0.0,68.41250000000001
512,2015-09-17,219.22916666666666,0.0,0.0,97.43518518518518,0.0,70.295
512,2015-09-18,212.52083333333334,0.0,0.0,94.45370370370371,0.0,71.57000000000001
512,2015-09-19,212.64583333333334,0.0,0.0,94.50925925925927,0.0,73.1675
512,2015-09-20,214.08333333333334,0.0,0.0,95.14814814814815,0.0,58.61750000000001
512,2015-09-21,112.8125,0.0,0.0,50.138888888888886,0.0,54.252500000000005
512,2015-09-22,159.35416666666666,0.0,0.0,70.82407407407408,0.0,59.61499999999999
512,2015-09-23,214.16666666666666,0.0,0.0,95.18518518518519,0.0,59.99
512,2015-09-24,214.22916666666666,0.0,0.0,95.21296296296296,0.0,63.52250000000001
512,2015-09-25,214.29166666666666,0.0,0.0,95.24074074074073,0.0,62.36750000000001
512,2015-09-26,207.45833333333334,0.0,0.0,92.2037037037037,0.0,59.4725
512,2015-09-27,212.97916666666666,0.0,0.0,94.65740740740742,0.0,62.232500000000016
512,2015-09-28,214.27083333333334,0.0,0.0,95.23148148148148,0.0,67.535
512,2015-09-29,214.27083333333334,0.0,0.0,95.23148148148148,0.0,69.8225
512,2015-09-30,214.0,0.0,0.0,95.11111111111111,0.0,56.16499999999999
512,2015-10-01,213.77083333333334,0.0,0.0,95.00925925925927,0.0,50.412499999999994
512,2015-10-02,214.0,0.0,0.0,95.11111111111111,0.0,47.6675
512,2015-10-03,214.10416666666666,0.0,0.0,95.15740740740742,0.0,48.57500000000001
512,2015-10-04,214.1875,0.0,0.0,95.19444444444444,0.0,53.42000000000001
512,2015-10-05,170.20833333333334,0.0,0.0,75.64814814814815,0.0,53.127500000000005
512,2015-10-06,218.85416666666666,0.0,0.0,97.26851851851852,0.0,56.7425
512,2015-10-07,218.95833333333334,0.0,0.0,97.31481481481481,0.0,58.54250000000001
512,2015-10-08,187.9375,0.0,0.0,83.52777777777777,0.0,55.415
512,2015-10-09,183.58333333333334,0.0,0.0,81.5925925925926,0.0,56.465
512,2015-10-10,218.875,0.0,0.0,97.27777777777777,0.0,47.179999999999986
512,2015-10-11,215.29166666666666,0.0,0.0,95.68518518518519,0.0,55.392499999999984
512,2015-10-12,214.0,0.0,0.0,95.11111111111111,0.0,64.00250000000001
512,2015-10-13,215.16666666666666,0.0,0.0,95.62962962962963,0.0,60.0725
512,2015-10-14,210.1875,0.0,0.0,93.41666666666667,0.0,51.90500000000001
512,2015-10-15,204.22916666666666,0.0,0.0,90.76851851851852,0.0,52.587499999999984
512,2015-10-16,203.64583333333334,0.0,0.0,90.50925925925925,0.0,48.8225
512,2015-10-17,214.0625,0.0,0.0,95.13888888888889,0.0,39.53
512,2015-10-18,209.125,0.0,0.0,92.94444444444444,0.0,34.4675
512,2015-10-19,209.20833333333334,0.0,0.0,92.98148148148148,0.0,43.6775
512,2015-10-20,219.125,0.0,0.0,97.38888888888889,0.0,55.98499999999999
512,2015-10-21,219.25,0.0,0.0,97.44444444444444,0.0,56.36750000000001
512,2015-10-22,219.20833333333334,0.0,0.0,97.42592592592592,0.0,56.35999999999999
512,2015-10-23,219.08333333333334,0.0,0.0,97.37037037037038,0.0,42.6275
512,2015-10-24,200.83333333333334,0.0,0.0,89.25925925925927,0.0,43.57250000000001
512,2015-10-25,166.125,0.0,0.0,73.83333333333333,0.0,48.919999999999995
512,2015-10-26,216.60416666666666,0.0,0.0,96.26851851851852,0.0,40.8725
512,2015-10-27,214.27083333333334,0.0,0.0,95.23148148148148,0.0,41.150000000000006
512,2015-10-28,214.33333333333334,0.0,0.0,95.25925925925925,0.0,46.505
512,2015-10-29,214.16666666666666,0.0,0.0,95.18518518518519,0.0,52.81250000000002
512,2015-10-30,216.52083333333334,0.0,0.0,96.23148148148148,0.0,43.9925
512,2015-10-31,219.14583333333334,0.0,0.0,97.39814814814814,0.0,41.209999999999994
512,2015-11-01,219.0625,0.0,0.0,97.36111111111111,0.0,54.657500000000006
512,2015-11-02,219.10416666666666,0.0,0.0,97.37962962962963,0.0,51.04250000000002
512,2015-11-03,219.22916666666666,0.0,0.0,97.43518518518518,0.0,52.43750000000001
512,2015-11-04,219.3125,0.0,0.0,97.47222222222223,0.0,56.57750000000001
512,2015-11-05,219.33333333333334,0.0,0.0,97.48148148148148,0.0,62.38249999999999
512,2015-11-06,219.20833333333334,0.0,0.0,97.42592592592592,0.0,65.645
512,2015-11-07,217.75,0.0,0.0,96.77777777777777,0.0,48.37249999999998
512,2015-11-08,217.625,0.0,0.0,96.72222222222221,0.0,42.2825
512,2015-11-09,218.75,0.0,0.0,97.22222222222221,0.0,41.81
512,2015-11-10,168.79166666666666,0.0,0.0,75.01851851851852,0.0,48.035
512,2015-11-11,211.97916666666666,0.0,0.0,94.21296296296296,0.0,50.870000000000005
512,2015-11-12,212.6875,0.0,0.0,94.52777777777777,0.0,53.165
512,2015-11-13,182.1875,0.0,0.0,80.97222222222223,0.0,47.35999999999999
512,2015-11-14,193.79166666666666,0.0,0.0,86.12962962962963,0.0,38.39749999999999
512,2015-11-15,185.47916666666666,0.0,0.0,82.43518518518519,0.0,45.04249999999999
512,2015-11-16,200.58333333333334,0.0,0.0,89.14814814814814,0.0,45.2075
512,2015-11-17,183.08333333333334,0.0,0.0,81.37037037037037,0.0,37.512499999999996
512,2015-11-18,187.20833333333334,0.0,0.0,83.2037037037037,0.0,48.92000000000001
512,2015-11-19,166.375,0.0,0.0,73.94444444444444,0.0,60.98750000000001
512,2015-11-20,195.27083333333334,0.0,0.0,86.78703703703704,0.0,43.377500000000005
512,2015-11-21,218.97916666666666,0.0,0.0,97.32407407407408,0.0,39.7925
512,2015-11-22,218.97916666666666,0.0,0.0,97.32407407407408,0.0,41.12
512,2015-11-23,185.39583333333334,0.0,0.0,82.39814814814815,0.0,30.545
512,2015-11-24,219.0,0.0,0.0,97.33333333333334,0.0,33.77750000000001
512,2015-11-25,219.08333333333334,0.0,0.0,97.37037037037038,0.0,37.6475
512,2015-11-26,219.125,0.0,0.0,97.38888888888889,0.0,50.4575
512,2015-11-27,219.29166666666666,0.0,0.0,97.46296296296296,0.0,57.23750000000002
512,2015-11-28,219.10416666666666,0.0,0.0,97.37962962962963,0.0,35.30000000000001
512,2015-11-29,219.02083333333334,0.0,0.0,97.3425925925926,0.0,33.815000000000005
512,2015-11-30,219.10416666666666,0.0,0.0,97.37962962962963,0.0,31.587500000000006
512,2015-12-01,219.1875,0.0,0.0,97.41666666666666,0.0,38.35999999999999
512,2015-12-02,219.1875,0.0,0.0,97.41666666666666,0.0,44.097500000000004
512,2015-12-03,219.10416666666666,0.0,0.0,97.37962962962963,0.0,39.06499999999999
512,2015-12-04,219.10416666666666,0.0,0.0,97.37962962962963,0.0,40.535000000000004
512,2015-12-05,219.14583333333334,0.0,0.0,97.39814814814814,0.0,39.08
512,2015-12-06,219.125,0.0,0.0,97.38888888888889,0.0,32.045
512,2015-12-07,219.0625,0.0,0.0,97.36111111111111,0.0,34.362500000000004
512,2015-12-08,219.0625,0.0,0.0,97.36111111111111,0.0,35.69749999999999
512,2015-12-09,201.08333333333334,0.0,0.0,89.37037037037037,0.0,42.192499999999995
512,2015-12-10,209.20833333333334,0.0,0.0,92.98148148148148,0.0,49.97
512,2015-12-11,209.47916666666666,0.0,0.0,93.10185185185185,0.0,52.42250000000001
512,2015-12-12,209.375,0.0,0.0,93.05555555555556,0.0,45.395
512,2015-12-13,209.35416666666666,0.0,0.0,93.04629629629629,0.0,48.5375
512,2015-12-14,209.4375,0.0,0.0,93.08333333333333,0.0,54.98
512,2015-12-15,209.35416666666666,0.0,0.0,93.04629629629629,0.0,47.150000000000006
512,2015-12-16,209.33333333333334,0.0,0.0,93.03703703703704,0.0,41.05999999999998
512,2015-12-17,101.39583333333333,0.0,0.0,45.06481481481481,0.0,47.88499999999999
512,2015-12-18,193.54166666666666,0.0,0.0,86.01851851851852,0.0,37.294999999999995
512,2015-12-19,219.0625,0.0,0.0,97.36111111111111,0.0,30.447499999999994
512,2015-12-20,219.08333333333334,0.0,0.0,97.37037037037038,0.0,33.2
512,2015-12-21,219.16666666666666,0.0,0.0,97.4074074074074,0.0,46.43000000000001
512,2015-12-22,219.16666666666666,0.0,0.0,97.4074074074074,0.0,49.28
512,2015-12-23,219.16666666666666,0.0,0.0,97.4074074074074,0.0,51.2075
512,2015-12-24,219.16666666666666,0.0,0.0,97.4074074074074,0.0,57.82249999999999
512,2015-12-25,218.95833333333334,0.0,0.0,97.31481481481481,0.0,41.787499999999994
512,2015-12-26,219.0,0.0,0.0,97.33333333333334,0.0,37.01
512,2015-12-27,219.125,0.0,0.0,97.38888888888889,0.0,40.580000000000005
512,2015-12-28,204.02083333333334,0.0,0.0,90.67592592592592,0.0,27.91250000000001
512,2015-12-29,218.97916666666666,0.0,0.0,97.32407407407408,0.0,30.889999999999997
512,2015-12-30,219.02083333333334,0.0,0.0,97.3425925925926,0.0,37.7825
512,2015-12-31,218.97916666666666,0.0,0.0,97.32407407407408,0.0,35.555000000000014
512,2016-01-01,218.95833333333334,0.0,0.0,97.31481481481481,0.0,30.785
512,2016-01-02,219.0,0.0,0.0,97.33333333333334,0.0,29.54750000000001
512,2016-01-03,209.08333333333334,0.0,0.0,92.92592592592592,0.0,31.969999999999995
512,2016-01-04,203.27083333333334,0.0,0.0,90.3425925925926,0.0,8.472500000000002
512,2016-01-05,218.9375,0.0,0.0,97.30555555555556,0.0,11.540000000000001
512,2016-01-06,216.85416666666666,0.0,0.0,96.37962962962962,0.0,19.175
512,2016-01-07,219.08333333333334,0.0,0.0,97.37037037037038,0.0,23.952500000000004
512,2016-01-08,219.10416666666666,0.0,0.0,97.37962962962963,0.0,27.95
512,2016-01-09,219.14583333333334,0.0,0.0,97.39814814814814,0.0,42.6575
512,2016-01-10,219.20833333333334,0.0,0.0,97.42592592592592,0.0,41.68250000000001
512,2016-01-11,219.0,0.0,0.0,97.33333333333334,0.0,22.505
512,2016-01-12,218.97916666666666,0.0,0.0,97.32407407407408,0.0,24.0425
512,2016-01-13,213.875,0.0,0.0,95.05555555555556,0.0,18.575
512,2016-01-14,219.02083333333334,0.0,0.0,97.3425925925926,0.0,22.437499999999996
512,2016-01-15,219.14583333333334,0.0,0.0,97.39814814814814,0.0,30.635000000000005
512,2016-01-16,213.91666666666666,0.0,0.0,95.07407407407408,0.0,34.46
512,2016-01-17,209.25,0.0,0.0,93.0,0.0,28.819999999999997
512,2016-01-18,209.16666666666666,0.0,0.0,92.96296296296296,0.0,16.775000000000002
512,2016-01-19,155.125,0.0,0.0,68.94444444444444,0.0,18.4325
512,2016-01-20,219.1875,0.0,0.0,97.41666666666666,0.0,23.037500000000005
512,2016-01-21,219.22916666666666,0.0,0.0,97.43518518518518,0.0,19.9175
512,2016-01-22,208.75,0.0,0.0,92.77777777777779,0.0,12.327499999999999
512,2016-01-23,219.16666666666666,0.0,0.0,97.4074074074074,0.0,12.807500000000003
512,2016-01-24,219.125,0.0,0.0,97.38888888888889,0.0,17.855
512,2016-01-25,217.52083333333334,0.0,0.0,96.67592592592592,0.0,27.882500000000004
512,2016-01-26,143.27083333333334,0.0,0.0,63.675925925925924,0.0,38.5325
512,2016-01-27,203.75,0.0,0.0,90.55555555555556,0.0,30.957499999999992
512,2016-01-28,211.70833333333334,0.0,0.0,94.0925925925926,0.0,30.724999999999994
512,2016-01-29,215.20833333333334,0.0,0.0,95.64814814814815,0.0,28.19749999999999
512,2016-01-30,201.66666666666666,0.0,0.0,89.62962962962962,0.0,31.97000000000001
512,2016-01-31,198.83333333333334,0.0,0.0,88.37037037037037,0.0,45.237500000000004
512,2016-02-01,167.33333333333334,0.0,0.0,74.37037037037038,0.0,43.05500000000001
512,2016-02-02,160.70833333333334,0.0,0.0,71.42592592592592,0.0,34.925000000000004
512,2016-02-03,194.10416666666666,0.0,0.0,86.26851851851852,0.0,46.28
512,2016-02-04,198.0625,0.0,0.0,88.02777777777779,0.0,38.8025
512,2016-02-05,199.45833333333334,0.0,0.0,88.64814814814815,0.0,29.8175
512,2016-02-06,204.75,0.0,0.0,91.0,0.0,31.4975
512,2016-02-07,208.375,0.0,0.0,92.61111111111111,0.0,32.915
512,2016-02-08,209.79166666666666,0.0,0.0,93.24074074074075,0.0,32.839999999999996
512,2016-02-09,205.41666666666666,0.0,0.0,91.2962962962963,0.0,27.365
512,2016-02-10,209.70833333333334,0.0,0.0,93.2037037037037,0.0,26.750000000000004
512,2016-02-11,217.25,0.0,0.0,96.55555555555554,0.0,12.529999999999996
512,2016-02-12,213.0625,0.0,0.0,94.69444444444444,0.0,15.9425
512,2016-02-13,177.97916666666666,0.0,0.0,79.10185185185186,0.0,1.1224999999999998
512,2016-02-14,214.33333333333334,0.0,0.0,95.25925925925925,0.0,-9.5875
512,2016-02-15,192.95833333333334,0.0,0.0,85.75925925925925,0.0,8.1725
512,2016-02-16,207.47916666666666,0.0,0.0,92.21296296296296,0.0,28.865000000000006
512,2016-02-17,219.375,0.0,0.0,97.5,0.0,27.912499999999998
512,2016-02-18,219.3125,0.0,0.0,97.47222222222223,0.0,13.174999999999997
512,2016-02-19,219.35416666666666,0.0,0.0,97.49074074074075,0.0,22.5275
512,2016-02-20,219.41666666666666,0.0,0.0,97.51851851851852,0.0,43.4675
512,2016-02-21,219.375,0.0,0.0,97.5,0.0,36.417500000000004
512,2016-02-22,219.29166666666666,0.0,0.0,97.46296296296296,0.0,24.4175
512,2016-02-23,219.27083333333334,0.0,0.0,97.45370370370371,0.0,27.425
512,2016-02-24,219.33333333333334,0.0,0.0,97.48148148148148,0.0,34.7825
512,2016-02-25,219.29166666666666,0.0,0.0,97.46296296296296,0.0,35.9525
512,2016-02-26,218.97916666666666,0.0,0.0,97.32407407407408,0.0,20.6
512,2016-02-27,198.95833333333334,0.0,0.0,88.42592592592592,0.0,29.015
512,2016-02-28,156.47916666666666,0.0,0.0,69.54629629629629,0.0,49.03999999999999
512,2016-02-29,195.45833333333334,0.0,0.0,86.87037037037038,0.0,44.779999999999994
512,2016-03-01,212.70833333333334,0.0,0.0,94.53703703703704,0.0,26.105000000000008
512,2016-03-02,204.0,0.0,0.0,90.66666666666666,0.0,25.564999999999998
512,2016-03-03,202.41666666666666,0.0,0.0,89.96296296296296,0.0,18.065
512,2016-03-04,201.95833333333334,0.0,0.0,89.75925925925927,0.0,23.614999999999995
512,2016-03-05,219.25,0.0,0.0,97.44444444444444,0.0,23.007500000000004
512,2016-03-06,219.35416666666666,0.0,0.0,97.49074074074075,0.0,28.999999999999996
512,2016-03-07,202.14583333333334,0.0,0.0,89.8425925925926,0.0,41.9075
512,2016-03-08,216.77083333333334,0.0,0.0,96.3425925925926,0.0,46.52
512,2016-03-09,218.9375,0.0,0.0,97.30555555555556,0.0,64.03999999999999
512,2016-03-10,219.20833333333334,0.0,0.0,97.42592592592592,0.0,55.7825
512,2016-03-11,219.14583333333334,0.0,0.0,97.39814814814814,0.0,36.8225
512,2016-03-12,219.27083333333334,0.0,0.0,97.45370370370371,0.0,42.00956521739131
512,2016-03-13,219.14583333333334,0.0,0.0,97.39814814814814,0.0,46.42249999999999
512,2016-03-14,219.10416666666666,0.0,0.0,97.37962962962963,0.0,41.5475
512,2016-03-15,218.91666666666666,0.0,0.0,97.29629629629629,0.0,44.734999999999985
512,2016-03-16,219.0,0.0,0.0,97.33333333333334,0.0,47.7875
512,2016-03-17,219.25,0.0,0.0,97.44444444444444,0.0,47.04500000000001
512,2016-03-18,219.25,0.0,0.0,97.44444444444444,0.0,36.274999999999984
512,2016-03-19,218.29166666666666,0.0,0.0,97.01851851851852,0.0,27.507500000000004
512,2016-03-20,216.04166666666666,0.0,0.0,96.01851851851852,0.0,28.790000000000003
512,2016-03-21,190.95833333333334,0.0,0.0,84.87037037037038,0.0,32.21
512,2016-03-22,201.95833333333334,0.0,0.0,89.75925925925927,0.0,39.85249999999999
512,2016-03-23,216.77083333333334,0.0,0.0,96.3425925925926,0.0,41.232499999999995
512,2016-03-24,213.77083333333334,0.0,0.0,95.00925925925927,0.0,45.8825
512,2016-03-25,205.16666666666666,0.0,0.0,91.18518518518518,0.0,42.275
512,2016-03-26,202.60416666666666,0.0,0.0,90.04629629629629,0.0,37.31
512,2016-03-27,189.625,0.0,0.0,84.27777777777777,0.0,47.99749999999998
512,2016-03-28,196.97916666666666,0.0,0.0,87.5462962962963,0.0,47.375
512,2016-03-29,216.72916666666666,0.0,0.0,96.32407407407408,0.0,35.57749999999999
512,2016-03-30,219.33333333333334,0.0,0.0,97.48148148148148,0.0,46.1675
512,2016-03-31,219.375,0.0,0.0,97.5,0.0,60.44750000000002
512,2016-04-01,207.3125,0.0,0.0,92.13888888888889,0.0,56.044999999999995
512,2016-04-02,219.16666666666666,0.0,0.0,97.4074074074074,0.0,40.002500000000005
512,2016-04-03,219.1875,0.0,0.0,97.41666666666666,0.0,24.942500000000006
512,2016-04-04,217.89583333333334,0.0,0.0,96.8425925925926,0.0,24.792499999999993
512,2016-04-05,200.54166666666666,0.0,0.0,89.12962962962962,0.0,21.3425
512,2016-04-06,165.6875,0.0,0.0,73.63888888888889,0.0,32.17249999999999
512,2016-04-07,219.29166666666666,0.0,0.0,97.46296296296296,0.0,44.73500000000001
512,2016-04-08,219.27083333333334,0.0,0.0,97.45370370370371,0.0,32.615
512,2016-04-09,219.22916666666666,0.0,0.0,97.43518518518518,0.0,29.66
512,2016-04-10,219.33333333333334,0.0,0.0,97.48148148148148,0.0,31.617500000000007
512,2016-04-11,210.52083333333334,0.0,0.0,93.56481481481481,0.0,45.92000000000001
512,2016-04-12,217.14583333333334,0.0,0.0,96.50925925925927,0.0,40.14500000000001
512,2016-04-13,187.72916666666666,0.0,0.0,83.43518518518519,0.0,37.04
512,2016-04-14,191.95833333333334,0.0,0.0,85.31481481481481,0.0,41.56249999999999
512,2016-04-15,195.04166666666666,0.0,0.0,86.68518518518519,0.0,47.675000000000004
512,2016-04-16,188.16666666666666,0.0,0.0,83.62962962962963,0.0,52.61750000000001
512,2016-04-17,182.66666666666666,0.0,0.0,81.18518518518518,0.0,55.385
512,2016-04-18,190.83333333333334,0.0,0.0,84.81481481481481,0.0,58.25749999999999
512,2016-04-19,215.54166666666666,0.0,0.0,95.7962962962963,0.0,50.18
512,2016-04-20,219.10416666666666,0.0,0.0,97.37962962962963,0.0,50.375
512,2016-04-21,219.33333333333334,0.0,0.0,97.48148148148148,0.0,58.5425
512,2016-04-22,219.27083333333334,0.0,0.0,97.45370370370371,0.0,61.7075
512,2016-04-23,218.54166666666666,0.0,0.0,97.12962962962963,0.0,46.13750000000001
512,2016-04-24,169.95833333333334,0.0,0.0,75.53703703703704,0.0,43.970000000000006
512,2016-04-25,173.5,0.0,0.0,77.11111111111111,0.0,45.004999999999995
512,2016-04-26,216.79166666666666,0.0,0.0,96.35185185185186,0.0,40.7075
512,2016-04-27,204.27083333333334,0.0,0.0,90.78703703703704,0.0,41.21
512,2016-04-28,158.20833333333334,0.0,0.0,70.31481481481482,0.0,43.61750000000001
512,2016-04-29,202.125,0.0,0.0,89.83333333333333,0.0,46.669999999999995
512,2016-04-30,175.3125,0.0,0.0,77.91666666666667,0.0,53.92249999999999
512,2016-05-01,203.33333333333334,0.0,0.0,90.37037037037037,0.0,47.907500000000006
512,2016-05-02,184.875,0.0,0.0,82.16666666666667,0.0,47.86249999999999
512,2016-05-03,176.35416666666666,0.0,0.0,78.37962962962963,0.0,48.4175
512,2016-05-04,188.83333333333334,0.0,0.0,83.92592592592592,0.0,51.949999999999996
512,2016-05-05,209.04166666666666,0.0,0.0,92.9074074074074,0.0,53.6225
512,2016-05-06,200.95833333333334,0.0,0.0,89.31481481481481,0.0,54.379999999999995
512,2016-05-07,172.89583333333334,0.0,0.0,76.8425925925926,0.0,57.70999999999999
512,2016-05-08,140.54166666666666,0.0,0.0,62.46296296296296,0.0,50.45000000000001
512,2016-05-09,185.29166666666666,0.0,0.0,82.35185185185185,0.0,47.787499999999994
512,2016-05-10,214.22916666666666,0.0,0.0,95.21296296296296,0.0,50.157500000000006
512,2016-05-11,178.3125,0.8333333333333334,0.0,79.25,121716.11249999999,56.690000000000005
512,2016-05-12,214.375,0.0,0.0,95.27777777777777,0.0,65.8925
512,2016-05-13,199.3125,0.0,0.0,88.58333333333334,0.0,64.6175
512,2016-05-14,162.10416666666666,0.0,0.0,72.04629629629629,0.0,55.24250000000001
512,2016-05-15,214.1875,0.0,0.0,95.19444444444444,0.0,41.6
512,2016-05-16,110.83333333333333,0.0,0.0,49.25925925925926,0.0,47.495
512,2016-05-17,141.875,0.0,0.0,63.05555555555556,0.0,52.4375
512,2016-05-18,219.14583333333334,0.0,0.0,97.39814814814814,0.0,50.00000000000001
512,2016-05-19,219.16666666666666,0.0,0.0,97.4074074074074,0.0,54.0875
512,2016-05-20,219.25,0.0,0.0,97.44444444444444,0.0,58.48250000000001
512,2016-05-21,215.60416666666666,0.0,0.0,95.82407407407408,0.0,57.42500000000001
512,2016-05-22,214.4375,0.0,0.0,95.30555555555556,0.0,59.615
512,2016-05-23,214.79166666666666,0.0,0.0,95.46296296296296,0.0,64.13000000000001
512,2016-05-24,156.58333333333334,0.0,0.0,69.5925925925926,0.0,64.25
512,2016-05-25,219.27083333333334,0.0,0.0,97.45370370370371,0.0,68.0975
512,2016-05-26,219.25,0.0,0.0,97.44444444444444,0.0,72.425
512,2016-05-27,218.5625,0.0,0.0,97.13888888888889,0.0,74.89250000000001
512,2016-05-28,214.66666666666666,0.0,0.0,95.4074074074074,0.0,77.81000000000002
512,2016-05-29,204.72916666666666,0.0,0.0,90.99074074074073,0.0,73.0475
512,2016-05-30,191.16666666666666,0.0,0.0,84.96296296296296,0.0,73.3625
512,2016-05-31,146.91666666666666,0.0,0.0,65.29629629629629,0.0,69.515
512,2016-06-01,141.0,0.0,0.0,62.66666666666667,0.0,65.2925
512,2016-06-02,176.6875,0.0,0.0,78.52777777777777,0.0,70.55749999999998
512,2016-06-03,169.5,0.0,0.0,75.33333333333333,0.0,70.59499999999998
512,2016-06-04,189.58333333333334,0.0,0.0,84.25925925925925,0.0,69.17
512,2016-06-05,201.95833333333334,0.0,0.0,89.75925925925927,0.0,68.05250000000001
512,2016-06-06,214.625,0.0,0.0,95.38888888888889,0.0,69.4925
512,2016-06-07,182.66666666666666,0.0,0.0,81.18518518518518,0.0,62.112500000000004
512,2016-06-08,196.625,0.0,0.0,87.3888888888889,0.0,54.297499999999985
512,2016-06-09,218.95833333333334,0.0,0.0,97.31481481481481,0.0,55.962500000000006
512,2016-06-10,219.1875,0.0,0.0,97.41666666666666,0.0,58.06249999999999
512,2016-06-11,215.20833333333334,0.0,0.0,95.64814814814815,0.0,60.8675
512,2016-06-12,215.85416666666666,0.0,0.0,95.93518518518519,0.0,60.56
512,2016-06-13,219.27083333333334,0.0,0.0,97.45370370370371,0.0,55.43000000000001
512,2016-06-14,219.33333333333334,0.0,0.0,97.48148148148148,0.0,58.17499999999999
512,2016-06-15,205.95833333333334,0.0,0.0,91.53703703703704,0.0,65.0075
512,2016-06-16,211.875,0.0,0.0,94.16666666666667,0.0,71.375
512,2016-06-17,211.5,0.0,0.0,94.0,0.0,70.58749999999999
512,2016-06-18,209.10416666666666,0.0,0.0,92.93518518518519,0.0,71.11250000000001
512,2016-06-19,203.41666666666666,0.0,0.0,90.4074074074074,0.0,73.6325
512,2016-06-20,150.41666666666666,0.8333333333333334,0.0,66.85185185185185,102674.41666666666,77.97499999999998
512,2016-06-21,201.64583333333334,0.0,0.0,89.62037037037037,0.0,68.06750000000001
512,2016-06-22,204.5625,0.0,0.0,90.91666666666667,0.0,63.34249999999998
512,2016-06-23,161.95833333333334,0.0,0.0,71.98148148148148,0.0,63.942499999999995
512,2016-06-24,85.41666666666667,0.0,0.0,37.96296296296296,0.0,66.2975
512,2016-06-25,122.58333333333333,0.0,0.0,54.48148148148149,0.0,71.0825
512,2016-06-26,204.79166666666666,0.0,0.0,91.01851851851852,0.0,77.91499999999999
512,2016-06-27,209.75,0.0,0.0,93.22222222222221,0.0,76.31000000000002
512,2016-06-28,212.9375,0.0,0.0,94.63888888888889,0.0,71.8325
512,2016-06-29,213.14583333333334,0.0,0.0,94.73148148148148,0.0,67.4975
512,2016-06-30,176.66666666666666,0.0,0.0,78.51851851851852,0.0,68.795
512,2016-07-01,182.64583333333334,0.0,0.0,81.17592592592592,0.0,68.88499999999999
512,2016-07-02,139.85416666666666,0.4166666666666667,0.0,62.157407407407405,190928.90833333333,66.6725
512,2016-07-03,166.83333333333334,0.0,0.0,74.14814814814815,0.0,69.38749999999999
512,2016-07-04,177.0,0.0,0.0,78.66666666666666,0.0,72.635
512,2016-07-05,174.14583333333334,0.0,0.0,77.39814814814815,0.0,77.165
512,2016-07-06,171.10416666666666,0.0,0.0,76.0462962962963,0.0,79.0925
512,2016-07-07,78.72916666666667,0.0,0.0,34.99074074074074,0.0,77.915
512,2016-07-08,141.5625,0.0,0.0,62.916666666666664,0.0,73.44500000000001
512,2016-07-09,214.85416666666666,0.0,0.0,95.49074074074075,0.0,73.1975
512,2016-07-10,208.66666666666666,0.0,0.0,92.74074074074075,0.0,65.41999999999999
512,2016-07-11,159.29166666666666,0.0,0.0,70.7962962962963,0.0,67.15999999999998
512,2016-07-12,195.22916666666666,0.0,0.0,86.76851851851852,0.0,73.3325
512,2016-07-13,215.6875,0.0,0.0,95.86111111111111,0.0,79.47500000000001
512,2016-07-14,219.47916666666666,0.0,0.0,97.5462962962963,0.0,79.31750000000001
512,2016-07-15,219.375,0.0,0.0,97.5,0.0,75.8825
512,2016-07-16,219.0,0.0,0.0,97.33333333333334,0.0,70.06250000000001
512,2016-07-17,217.5625,0.0,0.0,96.69444444444444,0.0,70.46000000000001
512,2016-07-18,219.02083333333334,0.0,0.0,97.3425925925926,0.0,76.3775
512,2016-07-19,218.75,0.0,0.0,97.22222222222221,0.0,68.8775
512,2016-07-20,214.5,0.0,0.0,95.33333333333334,0.0,67.8275
512,2016-07-21,210.27083333333334,0.0,0.0,93.45370370370371,0.0,74.50999999999999
512,2016-07-22,212.10416666666666,0.0,0.0,94.26851851851852,0.0,83.4725
512,2016-07-23,219.02083333333334,0.0,0.0,97.3425925925926,0.0,79.175
512,2016-07-24,211.27083333333334,0.0,0.0,93.89814814814815,0.0,74.8325
512,2016-07-25,204.04166666666666,0.0,0.0,90.68518518518518,0.0,72.73250000000002
512,2016-07-26,209.25,0.0,0.0,93.0,0.0,73.70750000000001
512,2016-07-27,148.75,0.0,0.0,66.11111111111111,0.0,75.15500000000002
512,2016-07-28,195.0,0.0,0.0,86.66666666666667,0.0,76.1675
512,2016-07-29,204.22916666666666,0.0,0.0,90.76851851851852,0.0,74.705
512,2016-07-30,177.83333333333334,0.0,0.0,79.03703703703704,0.0,69.5825
512,2016-07-31,190.45833333333334,0.0,0.0,84.64814814814815,0.0,68.2025
512,2016-08-01,173.70833333333334,0.0,0.0,77.20370370370371,0.0,71.28500000000001
512,2016-08-02,199.47916666666666,0.0,0.0,88.6574074074074,0.0,72.15500000000002
512,2016-08-03,209.3125,0.0,0.0,93.02777777777777,0.0,73.04
512,2016-08-04,209.9375,0.0,0.0,93.30555555555556,0.0,76.1075
512,2016-08-05,208.79166666666666,0.0,0.0,92.7962962962963,0.0,79.96999999999998
512,2016-08-06,210.625,0.0,0.0,93.61111111111111,0.0,75.425
512,2016-08-07,204.29166666666666,0.0,0.0,90.79629629629629,0.0,72.98
512,2016-08-08,183.10416666666666,0.0,0.0,81.37962962962963,0.0,70.88
512,2016-08-09,192.6875,0.0,0.0,85.63888888888889,0.0,74.33
512,2016-08-10,205.125,0.0,0.0,91.16666666666666,0.0,78.43249999999999
512,2016-08-11,202.25,0.0,0.0,89.88888888888889,0.0,80.9525
512,2016-08-12,193.45833333333334,0.0,0.0,85.98148148148148,0.0,79.87249999999996
512,2016-08-13,187.25,0.0,0.0,83.22222222222221,0.0,79.415
512,2016-08-14,202.33333333333334,0.0,0.0,89.92592592592594,0.0,76.2125
512,2016-08-15,201.58333333333334,0.0,0.0,89.5925925925926,0.0,72.395
512,2016-08-16,211.375,0.0,0.0,93.94444444444444,0.0,75.1175
512,2016-08-17,205.20833333333334,0.0,0.0,91.20370370370371,0.0,71.6525
512,2016-08-18,187.5,0.0,0.0,83.33333333333334,0.0,72.49249999999999
512,2016-08-19,204.70833333333334,0.0,0.0,90.98148148148148,0.0,73.18250000000002
512,2016-08-20,204.91666666666666,0.0,0.0,91.07407407407408,0.0,76.21999999999998
512,2016-08-21,204.6875,0.0,0.0,90.97222222222221,0.0,72.1925
512,2016-08-22,204.1875,0.0,0.0,90.75,0.0,64.59499999999998
512,2016-08-23,204.27083333333334,0.0,0.0,90.78703703703704,0.0,66.6575
512,2016-08-24,204.3125,0.0,0.0,90.80555555555556,0.0,73.28000000000002
512,2016-08-25,183.125,0.0,0.0,81.38888888888889,0.0,76.385
512,2016-08-26,160.70833333333334,0.0,0.0,71.42592592592592,0.0,75.99499999999999
512,2016-08-27,213.85416666666666,0.0,0.0,95.04629629629629,0.0,72.7175
512,2016-08-28,214.5,0.0,0.0,95.33333333333334,0.0,77.2925
512,2016-08-29,213.64583333333334,0.0,0.0,94.95370370370371,0.0,71.8325
512,2016-08-30,209.79166666666666,0.0,0.0,93.24074074074075,0.0,68.99749999999999
512,2016-08-31,207.89583333333334,0.0,0.0,92.39814814814815,0.0,70.26499999999999
512,2016-09-01,132.33333333333334,0.0,0.0,58.81481481481482,0.0,66.82999999999998
512,2016-09-02,87.97916666666667,0.0,0.0,39.101851851851855,0.0,63.830000000000005
512,2016-09-03,203.22916666666666,0.0,0.0,90.32407407407408,0.0,61.602499999999985
512,2016-09-04,207.47916666666666,0.0,0.0,92.21296296296296,0.0,65.2925
512,2016-09-05,192.20833333333334,0.0,0.0,85.42592592592592,0.0,68.70500000000001
512,2016-09-06,205.29166666666666,0.0,0.0,91.24074074074075,0.0,69.665
512,2016-09-07,189.45833333333334,0.0,0.0,84.20370370370371,0.0,73.11500000000001
512,2016-09-08,185.08333333333334,0.0,0.0,82.25925925925925,0.0,76.8875
512,2016-09-09,187.25,0.0,0.0,83.22222222222221,0.0,75.8825
512,2016-09-10,189.91666666666666,0.0,0.0,84.4074074074074,0.0,76.3175
512,2016-09-11,180.47916666666666,0.0,0.0,80.21296296296296,0.0,66.05750000000002
512,2016-09-12,177.85416666666666,0.0,0.0,79.04629629629629,0.0,62.5325
512,2016-09-13,186.45833333333334,0.0,0.0,82.87037037037037,0.0,67.67
512,2016-09-14,184.95833333333334,0.0,0.0,82.2037037037037,0.0,64.895
512,2016-09-15,182.52083333333334,0.0,0.0,81.12037037037037,0.0,56.419999999999995
512,2016-09-16,175.35416666666666,0.0,0.0,77.93518518518519,0.0,61.535
512,2016-09-17,175.375,0.0,0.0,77.94444444444444,0.0,68.675
512,2016-09-18,193.1875,0.0,0.0,85.86111111111111,0.0,71.36
512,2016-09-19,219.0625,0.0,0.0,97.36111111111111,0.0,69.37249999999999
512,2016-09-20,216.54166666666666,0.0,0.0,96.24074074074073,0.0,69.83
512,2016-09-21,219.0,0.0,0.0,97.33333333333334,0.0,65.885
512,2016-09-22,218.9375,0.0,0.0,97.30555555555556,0.0,67.8275
512,2016-09-23,203.6875,0.0,0.0,90.52777777777777,0.0,61.879999999999995
512,2016-09-24,214.60416666666666,0.0,0.0,95.37962962962962,0.0,53.3825
512,2016-09-25,214.1875,0.0,0.0,95.19444444444444,0.0,51.2525
512,2016-09-26,212.91666666666666,0.0,0.0,94.62962962962963,0.0,56.67500000000001
512,2016-09-27,218.95833333333334,0.0,0.0,97.31481481481481,0.0,60.267500000000005
512,2016-09-28,219.20833333333334,0.0,0.0,97.42592592592592,0.0,57.5525
512,2016-09-29,219.125,0.0,0.0,97.38888888888889,0.0,57.1325
512,2016-09-30,206.16666666666666,0.0,0.0,91.62962962962963,0.0,54.45499999999999
512,2016-10-01,194.58333333333334,0.0,0.0,86.48148148148148,0.0,56.022500000000015
512,2016-10-02,206.35416666666666,0.0,0.0,91.71296296296296,0.0,59.779999999999994
512,2016-10-03,205.95833333333334,0.0,0.0,91.53703703703704,0.0,59.45750000000001
512,2016-10-04,202.8125,0.0,0.0,90.13888888888889,0.0,58.63999999999999
512,2016-10-05,193.70833333333334,0.0,0.0,86.09259259259258,0.0,58.4675
512,2016-10-06,175.97916666666666,0.0,0.0,78.21296296296296,0.0,59.2475
512,2016-10-07,155.60416666666666,0.0,0.0,69.15740740740742,0.0,63.1625
512,2016-10-08,192.5625,0.0,0.0,85.58333333333333,0.0,58.6925
512,2016-10-09,196.5,0.0,0.0,87.33333333333333,0.0,50.45749999999999
512,2016-10-10,197.14583333333334,0.0,0.0,87.62037037037037,0.0,43.76000000000001
512,2016-10-11,219.10416666666666,0.0,0.0,97.37962962962963,0.0,48.012499999999996
512,2016-10-12,219.22916666666666,0.0,0.0,97.43518518518518,0.0,59.330000000000005
512,2016-10-13,219.0,0.0,0.0,97.33333333333334,0.0,53.49499999999998
512,2016-10-14,204.91666666666666,0.0,0.0,91.07407407407408,0.0,44.51000000000001
512,2016-10-15,173.97916666666666,0.0,0.0,77.32407407407408,0.0,50.915
512,2016-10-16,179.35416666666666,0.0,0.0,79.71296296296296,0.0,64.1525
512,2016-10-17,182.08333333333334,0.0,0.0,80.92592592592592,0.0,63.9575
512,2016-10-18,194.75,0.0,0.0,86.55555555555556,0.0,72.3875
512,2016-10-19,183.97916666666666,0.0,0.0,81.76851851851852,0.0,59.217499999999994
512,2016-10-20,161.54166666666666,0.0,0.0,71.79629629629629,0.0,51.62
512,2016-10-21,149.45833333333334,0.0,0.0,66.42592592592592,0.0,49.902499999999996
512,2016-10-22,193.125,0.0,0.0,85.83333333333333,0.0,43.07749999999999
512,2016-10-23,194.52083333333334,0.0,0.0,86.4537037037037,0.0,47.11249999999999
512,2016-10-24,194.5625,0.0,0.0,86.47222222222221,0.0,46.047499999999985
512,2016-10-25,194.47916666666666,0.0,0.0,86.43518518518518,0.0,41.135
512,2016-10-26,184.0,0.0,0.0,81.77777777777779,0.0,35.915000000000006
512,2016-10-27,180.125,0.0,0.0,80.05555555555556,0.0,34.849999999999994
512,2016-10-28,214.20833333333334,0.0,0.0,95.2037037037037,0.0,37.45250000000001
512,2016-10-29,219.25,0.0,0.0,97.44444444444444,0.0,50.34499999999999
