ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
512,2016-10-30,203.16666666666666,0.0,0.0,90.29629629629629,0.0,47.885
512,2016-10-31,211.20833333333334,0.0,0.0,93.87037037037037,0.0,38.72
512,2016-11-01,219.22916666666666,0.0,0.0,97.43518518518518,0.0,44.6975
512,2016-11-02,219.20833333333334,0.0,0.0,97.42592592592592,0.0,53.3225
512,2016-11-03,219.04166666666666,0.0,0.0,97.35185185185186,0.0,52.19000000000002
512,2016-11-04,212.125,0.0,0.0,94.27777777777779,0.0,43.63999999999999
512,2016-11-05,209.14583333333334,0.0,0.0,92.95370370370371,0.0,49.625
512,2016-11-06,209.22916666666666,0.0,0.0,92.99074074074073,0.0,42.747499999999995
512,2016-11-07,200.33333333333334,0.0,0.0,89.03703703703704,0.0,40.3175
512,2016-11-08,219.02083333333334,0.0,0.0,97.3425925925926,0.0,45.43739130434783
512,2016-11-09,218.95833333333334,0.0,0.0,97.31481481481481,0.0,44.77250000000001
512,2016-11-10,219.0625,0.0,0.0,97.36111111111111,0.0,43.98500000000001
512,2016-11-11,215.52083333333334,0.0,0.0,95.78703703703704,0.0,45.379999999999995
512,2016-11-12,154.89583333333334,0.0,0.0,68.8425925925926,0.0,37.45999999999999
512,2016-11-13,194.70833333333334,0.0,0.0,86.53703703703704,0.0,43.362500000000004
512,2016-11-14,194.5625,0.0,0.0,86.47222222222221,0.0,42.1325
512,2016-11-15,194.6875,0.0,0.0,86.52777777777779,0.0,43.3775
512,2016-11-16,194.6875,0.0,0.0,86.52777777777779,0.0,47.945
512,2016-11-17,194.66666666666666,0.0,0.0,86.51851851851852,0.0,47.120000000000005
512,2016-11-18,194.83333333333334,0.0,0.0,86.59259259259258,0.0,44.375
512,2016-11-19,194.95833333333334,0.0,0.0,86.64814814814815,0.0,45.62521739130434
512,2016-11-20,165.54166666666666,0.0,0.0,73.57407407407408,0.0,31.48249999999999
512,2016-11-21,102.45833333333333,0.0,0.0,45.53703703703704,0.0,27.687500000000014
512,2016-11-22,132.75,0.0,0.0,59.0,0.0,30.605000000000004
512,2016-11-23,199.54166666666666,0.0,0.0,88.68518518518519,0.0,29.60000000000002
512,2016-11-24,204.64583333333334,0.0,0.0,90.95370370370371,0.0,32.12750000000001
512,2016-11-25,204.66666666666666,0.0,0.0,90.96296296296296,0.0,37.5875
512,2016-11-26,204.64583333333334,0.0,0.0,90.95370370370371,0.0,37.42249999999999
512,2016-11-27,204.625,0.0,0.0,90.94444444444446,0.0,34.8725
512,2016-11-28,131.54166666666666,0.0,0.0,58.46296296296296,0.0,37.085
512,2016-11-29,207.83333333333334,0.0,0.0,92.37037037037037,0.0,46.5725
512,2016-11-30,206.29166666666666,0.0,0.0,91.68518518518518,0.0,46.46
512,2016-12-01,202.5625,0.0,0.0,90.02777777777777,0.0,43.5425
512,2016-12-02,203.0625,0.0,0.0,90.25,0.0,39.845000000000006
512,2016-12-03,205.14583333333334,0.0,0.0,91.17592592592592,0.0,35.70499999999999
512,2016-12-04,209.33333333333334,0.0,0.0,93.03703703703704,0.0,32.00750000000001
512,2016-12-05,205.52083333333334,0.0,0.0,91.3425925925926,0.0,36.275
512,2016-12-06,200.66666666666666,0.0,0.0,89.18518518518519,0.0,35.795
512,2016-12-07,195.72916666666666,0.0,0.0,86.99074074074075,0.0,36.035000000000004
512,2016-12-08,195.52083333333334,0.0,0.0,86.89814814814815,0.0,33.275
512,2016-12-09,187.625,0.0,0.0,83.38888888888889,0.0,25.872500000000002
512,2016-12-10,184.83333333333334,0.0,0.0,82.14814814814815,0.0,21.7025
512,2016-12-11,181.70833333333334,0.0,0.0,80.75925925925927,0.0,24.710000000000004
512,2016-12-12,177.70833333333334,0.0,0.0,78.98148148148148,0.0,33.45500000000001
512,2016-12-13,173.29166666666666,0.0,0.0,77.01851851851852,0.0,32.255
512,2016-12-14,169.0625,0.0,0.0,75.13888888888889,0.0,25.58
512,2016-12-15,159.625,0.0,0.0,70.94444444444444,0.0,14.884999999999996
512,2016-12-16,149.14583333333334,0.0,0.0,66.28703703703704,0.0,10.565
512,2016-12-17,142.4375,0.0,0.0,63.30555555555556,0.0,24.650000000000002
512,2016-12-18,129.10416666666666,0.0,0.0,57.379629629629626,0.0,28.917499999999993
512,2016-12-19,62.4375,0.0,0.0,27.750000000000004,0.0,15.770000000000001
512,2016-12-20,107.75,2137.5,0.0,47.888888888888886,28.674522417153998,20.99
512,2016-12-21,102.47916666666667,2995.4166666666665,0.0,45.5462962962963,19.460920619464922,30.694999999999993
512,2016-12-22,97.20833333333333,2996.6666666666665,0.0,43.2037037037037,18.452282628846866,32.62250000000001
512,2016-12-23,64.70833333333333,2995.0,0.0,28.759259259259256,12.289902151734372,35.4875
512,2016-12-24,44.083333333333336,2996.6666666666665,0.0,19.59259259259259,8.367987578791249,38.04499999999999
512,2016-12-25,0.0,998.75,0.0,0.0,0.0,31.759999999999994
512,2016-12-26,32.541666666666664,0.8333333333333334,0.0,14.462962962962964,22212.941666666666,33.68
512,2016-12-27,58.0625,0.0,0.0,25.805555555555554,0.0,39.290000000000006
512,2016-12-28,76.64583333333333,0.0,0.0,34.06481481481482,0.0,30.214999999999993
512,2016-12-29,93.125,0.0,0.0,41.388888888888886,0.0,31.834999999999997
512,2016-12-30,92.66666666666667,0.8333333333333334,0.0,41.18518518518518,63254.26666666666,29.164999999999996
512,2016-12-31,107.0625,0.0,0.0,47.583333333333336,0.0,30.702499999999997
512,2017-01-01,138.5,0.0,0.0,61.55555555555555,0.0,32.93749999999999
512,2017-01-02,169.35416666666666,0.0,0.0,75.26851851851852,0.0,27.500000000000004
512,2017-01-03,194.33333333333334,0.0,0.0,86.37037037037038,0.0,35.2925
512,2017-01-04,199.66666666666666,0.0,0.0,88.74074074074075,0.0,33.45499999999999
512,2017-01-05,199.625,0.0,0.0,88.72222222222223,0.0,21.192499999999995
512,2017-01-06,199.29166666666666,0.0,0.0,88.57407407407408,0.0,16.092499999999998
512,2017-01-07,192.70833333333334,0.0,0.0,85.64814814814815,0.0,15.207500000000001
512,2017-01-08,189.58333333333334,0.0,0.0,84.25925925925925,0.0,13.46
512,2017-01-09,194.95833333333334,0.0,0.0,86.64814814814815,0.0,14.870000000000003
512,2017-01-10,192.25,0.0,0.0,85.44444444444444,0.0,23.495
512,2017-01-11,148.0,0.0,0.0,65.77777777777779,0.0,43.08499999999999
512,2017-01-12,172.83333333333334,0.0,0.0,76.81481481481481,0.0,47.50999999999999
512,2017-01-13,171.20833333333334,0.0,0.0,76.0925925925926,0.0,29.33749999999999
512,2017-01-14,164.3125,0.0,0.0,73.02777777777779,0.0,20.000000000000004
512,2017-01-15,165.39583333333334,0.0,0.0,73.50925925925927,0.0,27.304999999999996
512,2017-01-16,168.875,0.0,0.0,75.05555555555556,0.0,28.812499999999996
512,2017-01-17,179.70833333333334,0.0,0.0,79.87037037037037,0.0,30.192500000000006
512,2017-01-18,180.29166666666666,0.0,0.0,80.12962962962963,0.0,36.17750000000001
512,2017-01-19,165.35416666666666,0.0,0.0,73.49074074074075,0.0,35.907500000000006
512,2017-01-20,171.54166666666666,0.0,0.0,76.24074074074075,0.0,37.347500000000004
512,2017-01-21,175.27083333333334,0.0,0.0,77.89814814814815,0.0,42.74
512,2017-01-22,175.3125,0.0,0.0,77.91666666666667,0.0,42.0575
512,2017-01-23,175.3125,0.0,0.0,77.91666666666667,0.0,37.429999999999986
512,2017-01-24,194.10416666666666,0.0,0.0,86.26851851851852,0.0,30.657500000000013
512,2017-01-25,165.16666666666666,0.0,0.0,73.4074074074074,0.0,33.282500000000006
512,2017-01-26,189.14583333333334,0.0,0.0,84.06481481481481,0.0,39.027499999999996
512,2017-01-27,78.79166666666667,0.4166666666666667,0.0,35.01851851851852,107566.38333333333,33.785000000000004
512,2017-01-28,0.0,13.333333333333334,0.0,0.0,0.0,30.6425
512,2017-01-29,0.0,0.0,0.0,0.0,0.0,29.615
512,2017-01-30,88.875,1847.9166666666667,0.0,39.5,27.35786922209695,20.2775
512,2017-01-31,153.70833333333334,3334.1666666666665,0.0,68.31481481481482,26.223771140548198,18.9575
512,2017-02-01,141.83333333333334,3092.5,0.0,63.03703703703704,26.088772118925714,30.372500000000002
512,2017-02-02,187.47916666666666,4106.666666666667,0.0,83.32407407407408,25.968603727002165,25.489999999999995
512,2017-02-03,199.89583333333334,4516.666666666667,0.0,88.8425925925926,25.175073031980315,19.932499999999997
512,2017-02-04,200.0,4518.333333333333,0.0,88.88888888888889,25.17890077462191,20.577499999999997
512,2017-02-05,208.29166666666666,4517.083333333333,0.0,92.57407407407408,26.23003259231928,27.3425
512,2017-02-06,183.35416666666666,4517.5,0.0,81.49074074074075,23.087539968025578,25.392499999999995
512,2017-02-07,196.10416666666666,4517.083333333333,0.0,87.1574074074074,24.695268732896718,32.629999999999995
512,2017-02-08,191.20833333333334,4518.333333333333,0.0,84.98148148148148,24.072078261404155,37.790000000000006
512,2017-02-09,166.6875,4517.083333333333,0.0,74.08333333333333,20.990847246563966,17.2025
512,2017-02-10,168.16666666666666,4517.5,0.0,74.74074074074075,21.175164483797577,18.380000000000003
512,2017-02-11,173.625,4517.083333333333,0.0,77.16666666666666,21.86448205885066,30.507500000000004
512,2017-02-12,185.52083333333334,4518.333333333333,0.0,82.45370370370371,23.356053270625846,29.660000000000007
512,2017-02-13,172.45833333333334,4516.666666666667,0.0,76.64814814814814,21.71956795817958,26.907499999999995
512,2017-02-14,167.58333333333334,4517.916666666667,0.0,74.48148148148148,21.09976636232285,31.752499999999998
512,2017-02-15,171.8125,4516.666666666667,0.0,76.36111111111111,21.638231088560886,33.43999999999999
512,2017-02-16,162.77083333333334,4517.083333333333,0.0,72.3425925925926,20.49762398917689,22.58000000000001
512,2017-02-17,133.97916666666666,4519.583333333333,0.0,59.5462962962963,16.862575673765402,23.5025
512,2017-02-18,176.72916666666666,4518.75,0.0,78.54629629629629,22.24717919163977,37.0925
512,2017-02-19,175.3125,4518.333333333333,0.0,77.91666666666667,22.070880210254515,43.45249999999999
512,2017-02-20,154.5625,4518.75,0.0,68.69444444444444,19.456775011526048,31.8275
512,2017-02-21,164.125,4519.583333333333,0.0,72.94444444444444,20.656720752281736,36.214999999999996
512,2017-02-22,155.35416666666666,4518.333333333333,0.0,69.04629629629629,19.558235737120373,46.45249999999999
512,2017-02-23,147.0625,4518.75,0.0,65.36111111111111,18.512653296449976,54.9125
512,2017-02-24,151.66666666666666,4518.75,0.0,67.4074074074074,19.092239127093897,52.20499999999999
512,2017-02-25,144.04166666666666,4518.75,0.0,64.01851851851852,18.132382050099892,52.504999999999995
512,2017-02-26,174.64583333333334,4518.75,0.0,77.62037037037037,21.984923159674196,30.702500000000004
512,2017-02-27,176.97916666666666,4518.333333333333,0.0,78.6574074074074,22.280704383376364,41.089999999999996
512,2017-02-28,183.22916666666666,4519.583333333333,0.0,81.43518518518519,23.061165145508742,46.287499999999994
512,2017-03-01,176.85416666666666,4518.75,0.0,78.60185185185186,22.262914553557707,58.535
512,2017-03-02,122.625,4518.333333333333,0.0,54.50000000000001,15.437813537440057,28.422500000000003
512,2017-03-03,96.6875,4518.75,0.0,42.97222222222222,12.17130244352236,20.75
512,2017-03-04,129.85416666666666,4519.583333333333,0.0,57.71296296296297,16.343404474355427,12.7025
512,2017-03-05,152.25,4518.333333333333,0.0,67.66666666666666,19.167438214680928,14.2025
512,2017-03-06,136.16666666666666,4518.75,0.0,60.51851851851852,17.141054249270017,32.405
512,2017-03-07,128.3125,4518.75,0.0,57.02777777777778,16.152349008759796,47.60749999999999
512,2017-03-08,153.625,4518.75,0.0,68.27777777777779,19.338759797141538,44.6675
512,2017-03-09,158.22916666666666,4518.75,0.0,70.32407407407408,19.91834562778546,34.4075
512,2017-03-10,146.70833333333334,4518.333333333333,0.0,65.20370370370371,18.46977283905078,24.3425
512,2017-03-11,133.5625,4519.583333333333,0.0,59.36111111111111,16.810134138471465,12.927500000000004
512,2017-03-12,116.10416666666667,4518.75,0.0,51.601851851851855,14.615528661441523,13.729999999999999
512,2017-03-13,108.25,4518.333333333333,0.0,48.11111111111111,13.62808004426411,15.034999999999998
512,2017-03-14,82.89583333333333,4518.333333333333,0.0,36.842592592592595,10.436129810647978,18.0725
512,2017-03-15,93.9375,4518.333333333333,0.0,41.75,11.826214957580227,18.484999999999996
512,2017-03-16,140.75,4518.75,0.0,62.55555555555555,17.71801751959428,24.919999999999998
512,2017-03-17,152.72916666666666,4519.583333333333,0.0,67.87962962962963,19.22244476199256,27.837500000000006
512,2017-03-18,161.5625,4518.333333333333,0.0,71.80555555555556,20.33983078199926,26.397499999999997
512,2017-03-19,184.33333333333334,4518.333333333333,0.0,81.92592592592592,23.206553547276528,33.635
512,2017-03-20,143.375,4519.166666666667,0.0,63.72222222222222,18.046796053844734,30.807499999999994
512,2017-03-21,158.54166666666666,4518.75,0.0,70.46296296296296,19.957684032580296,38.72
512,2017-03-22,183.16666666666666,4518.75,0.0,81.4074074074074,23.0575503304134,20.652499999999996
512,2017-03-23,191.625,4518.333333333333,0.0,85.16666666666667,24.124534304684616,23.674999999999997
512,2017-03-24,190.79166666666666,4518.75,0.0,84.79629629629629,24.017407407407404,38.9975
512,2017-03-25,201.875,4519.583333333333,0.0,89.72222222222223,25.407923849912418,35.9075
512,2017-03-26,126.875,4517.916666666667,0.0,56.388888888888886,15.974338282763071,37.47499999999999
512,2017-03-27,171.3125,4518.75,0.0,76.13888888888889,21.565313508529275,43.775000000000006
512,2017-03-28,172.1875,4519.166666666667,0.0,76.52777777777777,21.67346256684492,43.107499999999995
512,2017-03-29,192.625,4518.75,0.0,85.61111111111111,24.24819271553711,38.997499999999995
512,2017-03-30,204.41666666666666,4518.75,0.0,90.85185185185185,25.732561856462272,35.502500000000005
512,2017-03-31,144.875,4518.333333333333,0.0,64.38888888888889,18.238966248616748,35.14249999999999
512,2017-04-01,129.5625,4519.583333333333,0.0,57.58333333333333,16.306695399649673,36.238181818181815
512,2017-04-02,173.4375,4518.75,0.0,77.08333333333334,21.83281466113416,43.82
512,2017-04-03,183.0,4518.333333333333,0.0,81.33333333333333,23.038694208779045,47.67499999999999
512,2017-04-04,205.08333333333334,4518.75,0.0,91.14814814814814,25.816483786691258,49.82782608695651
512,2017-04-05,212.6875,4519.583333333333,0.0,94.52777777777777,26.768781690790078,43.2875
512,2017-04-06,206.41666666666666,4518.333333333333,0.0,91.74074074074075,25.98672384114103,43.227499999999985
512,2017-04-07,214.10416666666666,4519.583333333333,0.0,95.15740740740742,26.947082910789465,34.655
512,2017-04-08,214.3125,4518.75,0.0,95.25,26.97827800829875,38.47999999999999
512,2017-04-09,214.35416666666666,4518.333333333333,0.0,95.26851851851852,26.986011465633837,52.17499999999998
512,2017-04-10,204.625,4518.75,0.0,90.94444444444446,25.758787459658826,67.7975
512,2017-04-11,208.41666666666666,4518.75,0.0,92.62962962962963,26.23609343783617,61.04
512,2017-04-12,211.60416666666666,4518.75,0.0,94.04629629629629,26.637345166743508,47.38249999999999
512,2017-04-13,213.97916666666666,4518.75,0.0,95.10185185185185,26.93631704318426,43.505
512,2017-04-14,197.95833333333334,4519.166666666667,0.0,87.98148148148148,24.917270575941973,46.04750000000001
512,2017-04-15,184.4375,4518.75,0.0,81.97222222222223,23.2175265099124,55.722500000000004
512,2017-04-16,185.27083333333334,4518.75,0.0,82.3425925925926,23.32242892269863,69.92
512,2017-04-17,181.08333333333334,4518.333333333333,0.0,80.48148148148148,22.79739640968892,50.67499999999999
512,2017-04-18,155.22916666666666,4519.583333333333,0.0,68.99074074074075,19.537093973756186,44.0375
512,2017-04-19,142.625,4518.75,0.0,63.388888888888886,17.9540479483633,50.7275
512,2017-04-20,167.35416666666666,4518.333333333333,0.0,74.37962962962963,21.068969783597684,52.27250000000001
512,2017-04-21,186.125,4518.75,0.0,82.72222222222221,23.429953895804516,53.3225
512,2017-04-22,184.35416666666666,4519.583333333333,0.0,81.93518518518519,23.202757290802374,45.125
512,2017-04-23,183.95833333333334,4518.333333333333,0.0,81.75925925925925,23.15934310832411,50.074999999999996
512,2017-04-24,158.29166666666666,4519.583333333333,0.0,70.35185185185185,19.92253925816662,54.23000000000001
512,2017-04-25,193.875,4518.75,0.0,86.16666666666667,24.40554633471646,51.8225
512,2017-04-26,194.83333333333334,4518.333333333333,0.0,86.59259259259258,24.528445837944176,60.23
512,2017-04-27,182.6875,4518.75,0.0,81.19444444444444,22.997231443061317,69.08000000000001
512,2017-04-28,194.875,4518.75,0.0,86.61111111111111,24.531429230059935,62.255
512,2017-04-29,175.75,4518.75,0.0,78.11111111111111,22.12391885661595,56.57749999999999
512,2017-04-30,165.9375,4518.75,0.0,73.75,20.88869294605809,48.71
512,2017-05-01,116.35416666666667,4518.333333333333,0.0,51.71296296296296,14.648350086069101,63.04249999999999
512,2017-05-02,115.625,4518.75,0.0,51.388888888888886,14.55520977408944,53.089999999999996
512,2017-05-03,85.625,4519.583333333333,0.0,38.05555555555556,10.776735502904028,46.80500000000001
512,2017-05-04,153.25,4518.333333333333,0.0,68.11111111111111,19.293332718554037,46.699999999999996
512,2017-05-05,154.58333333333334,4519.583333333333,0.0,68.7037037037037,19.45580959405058,48.29000000000001
512,2017-05-06,175.04166666666666,4518.75,0.0,77.79629629629629,22.034751805747653,50.01499999999999
512,2017-05-07,161.1875,4518.333333333333,0.0,71.63888888888889,20.292620343046845,41.3225
512,2017-05-08,172.85416666666666,4518.75,0.0,76.82407407407408,21.7593829721838,40.835
512,2017-05-09,175.20833333333334,4519.583333333333,0.0,77.87037037037037,22.051665591100456,42.02
512,2017-05-10,174.60416666666666,4518.333333333333,0.0,77.60185185185186,21.981704936677733,43.05500000000001
512,2017-05-11,182.1875,4519.583333333333,0.0,80.97222222222223,22.9300613072739,49.51249999999999
512,2017-05-12,184.95833333333334,4518.75,0.0,82.2037037037037,23.283090517903794,54.987500000000004
512,2017-05-13,190.91666666666666,4518.333333333333,0.0,84.85185185185186,24.035359031107834,51.934999999999995
512,2017-05-14,194.72916666666666,4518.75,0.0,86.5462962962963,24.513071307822344,51.40250000000001
512,2017-05-15,187.08333333333334,4518.75,0.0,83.14814814814815,23.55059167050868,53.57749999999999
512,2017-05-16,176.20833333333334,4518.75,0.0,78.31481481481481,22.18161518364838,58.565
512,2017-05-17,183.1875,4518.75,0.0,81.41666666666667,23.060172890733057,73.4525
512,2017-05-18,186.52083333333334,4518.333333333333,0.0,82.89814814814814,23.481947774498956,75.455
512,2017-05-19,189.85416666666666,4518.75,0.0,84.37962962962963,23.899392193022898,58.4
512,2017-05-20,184.5625,4519.583333333333,0.0,82.02777777777777,23.22897805844934,56.10500000000001
512,2017-05-21,165.64583333333334,4518.333333333333,0.0,73.62037037037037,20.85390000614779,58.865
512,2017-05-22,155.3125,4519.583333333333,0.0,69.02777777777777,19.54758228081497,57.732499999999995
512,2017-05-23,120.8125,4518.75,0.0,53.69444444444444,15.208227293683724,59.7425
512,2017-05-24,139.91666666666666,4518.333333333333,0.0,62.18518518518519,17.614739333579244,63.912500000000016
512,2017-05-25,159.58333333333334,4518.75,0.0,70.92592592592592,20.088812048563085,57.06500000000002
512,2017-05-26,175.20833333333334,4518.75,0.0,77.87037037037037,22.055732288304903,56.74250000000001
512,2017-05-27,163.83333333333334,4518.75,0.0,72.81481481481481,20.62381435377286,59.285
512,2017-05-28,154.58333333333334,4518.75,0.0,68.7037037037037,19.459397571845706,63.89750000000001
512,2017-05-29,152.58333333333334,4518.333333333333,0.0,67.81481481481481,19.209403049305298,61.887499999999996
512,2017-05-30,188.45833333333334,4518.75,0.0,83.75925925925925,23.723680651605964,62.382499999999986
512,2017-05-31,194.8125,4519.583333333333,0.0,86.58333333333333,24.51903982668019,65.375
512,2017-06-01,184.875,4518.333333333333,0.0,82.16666666666667,23.274746403541126,58.580000000000005
512,2017-06-02,193.9375,4518.75,0.0,86.19444444444444,24.413414015675425,56.232499999999995
512,2017-06-03,194.5625,4518.75,0.0,86.47222222222221,24.492090825265098,57.29
512,2017-06-04,190.1875,4518.75,0.0,84.52777777777779,23.94135315813739,52.54999999999999
512,2017-06-05,194.70833333333334,4518.75,0.0,86.53703703703704,24.510448747502686,61.05500000000001
512,2017-06-06,194.66666666666666,4518.333333333333,0.0,86.51851851851852,24.50746342063199,53.03
512,2017-06-07,194.75,4519.583333333333,0.0,86.55555555555556,24.511173596386097,57.66499999999999
512,2017-06-08,197.97916666666666,4517.916666666667,0.0,87.99074074074073,24.92678763564819,62.75
512,2017-06-09,199.02083333333334,4519.166666666667,0.0,88.4537037037037,25.051008820456083,66.08000000000001
512,2017-06-10,199.25,4520.0,0.0,88.55555555555556,25.07523045722714,71.8025
512,2017-06-11,199.16666666666666,4520.0,0.0,88.51851851851852,25.064743117010813,79.01
512,2017-06-12,180.20833333333334,4345.416666666667,0.0,80.0925925925926,23.59002940518426,79.84249999999999
512,2017-06-13,148.375,3346.6666666666665,0.0,65.94444444444446,25.219316484063743,74.33749999999999
512,2017-06-14,131.22916666666666,3034.5833333333335,0.0,58.324074074074076,24.59893702228935,65.6525
512,2017-06-15,143.95833333333334,3560.8333333333335,0.0,63.98148148148148,22.996947889851,66.15500000000002
512,2017-06-16,170.89583333333334,4004.1666666666665,0.0,75.9537037037037,24.27752254595907,69.6725
512,2017-06-17,115.875,3080.0,0.0,51.5,21.400507305194804,74.57000000000001
512,2017-06-18,177.29166666666666,4151.25,0.0,78.7962962962963,24.293745190538324,78.59749999999998
512,2017-06-19,160.95833333333334,3741.25,0.0,71.53703703703704,24.47269369269035,70.61000000000001
512,2017-06-20,96.83333333333333,2675.8333333333335,0.0,43.03703703703704,20.5849994809509,66.62
512,2017-06-21,148.39583333333334,3576.25,0.0,65.95370370370371,23.603634121713462,64.64
512,2017-06-22,176.02083333333334,4006.6666666666665,0.0,78.23148148148148,24.989979374653355,67.205
512,2017-06-23,164.52083333333334,3815.4166666666665,0.0,73.12037037037037,24.528103272541955,75.335
512,2017-06-24,156.54166666666666,3653.3333333333335,0.0,69.57407407407408,24.373937423965934,69.96499999999999
512,2017-06-25,176.66666666666666,3982.5,0.0,78.51851851851852,25.233870405245167,64.25
512,2017-06-26,140.0625,3374.5833333333335,0.0,62.25000000000001,23.60949808618348,61.23500000000001
512,2017-06-27,148.95833333333334,3536.6666666666665,0.0,66.20370370370371,23.958284244423496,58.3325
512,2017-06-28,164.89583333333334,3839.5833333333335,0.0,73.28703703703704,24.4292774461928,64.565
512,2017-06-29,172.9375,3955.0,0.0,76.86111111111111,24.87297461019806,66.81500000000001
512,2017-06-30,194.72916666666666,4425.0,0.0,86.5462962962963,25.032416038920275,73.93250000000002
512,2017-07-01,126.47916666666667,2858.3333333333335,0.0,56.21296296296296,25.170460398445094,70.115
512,2017-07-02,141.95833333333334,3226.6666666666665,0.0,63.09259259259259,25.02602229683195,72.3275
512,2017-07-03,194.27083333333334,4288.75,0.0,86.3425925925926,25.766884452216715,68.99000000000001
512,2017-07-04,182.52083333333334,4114.583333333333,0.0,81.12037037037037,25.23315864978903,67.7825
512,2017-07-05,163.97916666666666,3830.8333333333335,0.0,72.87962962962963,24.348962185483284,70.38499999999999
512,2017-07-06,176.9375,4072.0833333333335,0.0,78.63888888888889,24.71657372352399,74.08999999999999
512,2017-07-07,174.8125,4072.0833333333335,0.0,77.69444444444444,24.419730379617313,75.4625
512,2017-07-08,186.0625,4190.0,0.0,82.69444444444444,25.25979763325378,68.54749999999999
512,2017-07-09,151.9375,3598.3333333333335,0.0,67.52777777777777,24.018651574803147,69.09499999999998
512,2017-07-10,136.72916666666666,3462.9166666666665,0.0,60.76851851851852,22.459711025548472,72.30499999999999
512,2017-07-11,181.5625,4227.083333333333,0.0,80.69444444444444,24.432639231148347,73.64750000000001
512,2017-07-12,197.0625,4426.666666666667,0.0,87.58333333333333,25.322828030873495,74.8325
512,2017-07-13,199.41666666666666,4428.333333333333,0.0,88.62962962962962,25.61569752854096,67.19000000000001
512,2017-07-14,178.41666666666666,4150.0,0.0,79.2962962962963,24.455264390896918,70.9775
512,2017-07-15,197.77083333333334,4435.0,0.0,87.89814814814815,25.366097488412876,68.42
512,2017-07-16,194.47916666666666,4425.416666666667,0.0,86.43518518518518,24.99792470891002,71.3225
512,2017-07-17,141.375,3507.9166666666665,0.0,62.83333333333333,22.924949518945244,70.61749999999999
512,2017-07-18,82.41666666666667,2306.25,0.0,36.629629629629626,20.327955435109907,71.1575
512,2017-07-19,158.45833333333334,3655.4166666666665,0.0,70.42592592592592,24.658305786694022,74.75000000000001
512,2017-07-20,153.70833333333334,3619.1666666666665,0.0,68.31481481481482,24.158717092639495,73.77499999999999
512,2017-07-21,200.20833333333334,4469.166666666667,0.0,88.98148148148148,25.482418111753375,73.97
512,2017-07-22,218.375,4753.333333333333,0.0,97.05555555555556,26.133025070126227,70.9175
512,2017-07-23,218.41666666666666,4898.75,0.0,97.07407407407408,25.36211902129228,69.41
512,2017-07-24,209.41666666666666,4787.916666666667,0.0,93.07407407407408,24.879961128999504,66.1775
512,2017-07-25,178.375,4184.166666666667,0.0,79.27777777777779,24.249905397331208,62.84
512,2017-07-26,150.95833333333334,3618.75,0.0,67.0925925925926,23.729224716944923,67.71499999999999
512,2017-07-27,181.95833333333334,4193.75,0.0,80.87037037037037,24.680528233151183,68.2025
512,2017-07-28,219.16666666666666,4795.416666666667,0.0,97.4074074074074,25.99759608422394,66.71
512,2017-07-29,218.70833333333334,4814.583333333333,0.0,97.20370370370371,25.83994951680369,64.985
512,2017-07-30,218.54166666666666,4787.5,0.0,97.12962962962963,25.9663257905425,67.59499999999998
512,2017-07-31,195.875,4399.166666666667,0.0,87.05555555555556,25.32757624550104,72.08749999999999
512,2017-08-01,187.08333333333334,4299.583333333333,0.0,83.14814814814815,24.751057919049003,73.69250000000001
512,2017-08-02,205.29166666666666,4645.416666666667,0.0,91.24074074074075,25.138055729960833,75.18500000000002
512,2017-08-03,212.04166666666666,4755.833333333333,0.0,94.24074074074073,25.36177355294667,74.03750000000001
512,2017-08-04,192.70833333333334,4367.916666666667,0.0,85.64814814814815,25.096386212598176,74.3075
512,2017-08-05,207.66666666666666,4562.916666666667,0.0,92.2962962962963,25.88864335068335,66.5825
512,2017-08-06,200.875,4491.666666666667,0.0,89.27777777777777,25.439197588126163,65.4575
512,2017-08-07,184.08333333333334,4275.0,0.0,81.81481481481482,24.494207277452894,66.1775
512,2017-08-08,187.70833333333334,4313.75,0.0,83.42592592592592,24.752189381499722,66.6275
512,2017-08-09,195.75,4454.583333333333,0.0,87.0,24.996529791413337,69.8
512,2017-08-10,164.75,3905.0,0.0,73.22222222222223,23.998794280836535,70.42999999999999
512,2017-08-11,174.0,4050.0,0.0,77.33333333333333,24.438765432098766,70.415
512,2017-08-12,200.08333333333334,4475.0,0.0,88.92592592592592,25.433311607697078,71.78000000000002
512,2017-08-13,161.45833333333334,3639.5833333333335,0.0,71.75925925925925,25.23444953253196,68.3225
512,2017-08-14,163.91666666666666,3841.25,0.0,72.85185185185186,24.27367754998734,68.02250000000001
512,2017-08-15,166.33333333333334,3867.9166666666665,0.0,73.92592592592592,24.46173291680132,71.9525
512,2017-08-16,163.58333333333334,3800.0,0.0,72.70370370370371,24.487277046783625,67.40750000000001
512,2017-08-17,147.20833333333334,3537.5,0.0,65.42592592592592,23.67123871221044,66.1475
512,2017-08-18,188.41666666666666,4167.083333333333,0.0,83.74074074074073,25.72007132620071,78.0725
512,2017-08-19,197.625,4313.333333333333,0.0,87.83333333333333,26.062369590417305,72.34999999999998
512,2017-08-20,190.20833333333334,4271.666666666667,0.0,84.53703703703704,25.328952074391985,70.715
512,2017-08-21,155.875,3731.6666666666665,0.0,69.27777777777779,23.760668825368466,73.71499999999999
512,2017-08-22,158.33333333333334,3664.1666666666665,0.0,70.37037037037037,24.580016678038056,74.015
512,2017-08-23,215.0,4556.666666666667,0.0,95.55555555555556,26.839612289685437,66.38
512,2017-08-24,218.29166666666666,4594.166666666667,0.0,97.01851851851852,27.028095713162827,61.70749999999999
512,2017-08-25,215.125,4623.333333333333,0.0,95.61111111111111,26.46797494592646,62.06750000000002
512,2017-08-26,163.25,3734.5833333333335,0.0,72.55555555555556,24.86543568001785,59.435
512,2017-08-27,192.375,4285.833333333333,0.0,85.5,25.53279700563873,59.71999999999999
512,2017-08-28,171.58333333333334,3934.5833333333335,0.0,76.25925925925927,24.8062656641604,61.22749999999999
512,2017-08-29,202.04166666666666,4359.583333333333,0.0,89.79629629629629,26.36216031093695,59.79500000000001
512,2017-08-30,201.20833333333334,4343.333333333333,0.0,89.42592592592592,26.351651637247382,61.212500000000006
512,2017-08-31,188.125,4130.0,0.0,83.61111111111111,25.91084039548023,60.76999999999999
512,2017-09-01,177.125,3745.8333333333335,0.0,78.72222222222223,26.8977808676307,52.41500000000002
512,2017-09-02,121.91666666666667,2886.6666666666665,0.0,54.18518518518518,24.024340839107005,57.3125
512,2017-09-03,115.125,2847.9166666666665,0.0,51.16666666666667,22.994681784930503,56.892500000000005
512,2017-09-04,142.125,3329.5833333333335,0.0,63.16666666666667,24.280947315730195,70.025
512,2017-09-05,213.95833333333334,4445.416666666667,0.0,95.0925925925926,27.37800324928921,61.835
512,2017-09-06,196.125,4196.666666666667,0.0,87.16666666666667,26.583583200953136,58.885454545454564
512,2017-09-07,216.25,4592.5,0.0,96.11111111111111,26.78502086735619,60.20857142857143
512,2017-09-08,212.83333333333334,4537.5,0.0,94.5925925925926,26.68136516681971,56.87000000000001
512,2017-09-09,218.41666666666666,4620.416666666667,0.0,97.07407407407408,26.88992996062164,54.95750000000002
512,2017-09-10,212.83333333333334,4563.333333333333,0.0,94.5925925925926,26.530320185049916,55.33250000000001
512,2017-09-11,46.666666666666664,1086.6666666666667,0.0,20.74074074074074,24.42842535787321,57.402499999999996
512,2017-09-12,0.0,0.0,0.0,0.0,0.0,61.5425
512,2017-09-13,0.0,0.0,0.0,0.0,0.0,65.3075
512,2017-09-14,0.0,0.0,0.0,0.0,0.0,67.91000000000001
512,2017-09-15,62.958333333333336,1542.0833333333333,0.0,27.98148148148148,23.223646762136358,67.97
512,2017-09-16,155.75,3615.8333333333335,0.0,69.22222222222221,24.502177921179996,67.75999999999999
512,2017-09-17,155.66666666666666,3705.0,0.0,69.18518518518518,23.899700104963262,68.255
512,2017-09-18,185.45833333333334,4322.5,0.0,82.42592592592592,24.405987725724565,71.5775
512,2017-09-19,203.75,4854.166666666667,0.0,90.55555555555556,23.876351931330472,69.12499999999999
512,2017-09-20,166.70833333333334,4311.666666666667,0.0,74.09259259259258,21.993642893956963,68.27
512,2017-09-21,196.5,4803.333333333333,0.0,87.33333333333333,23.270454545454545,68.765
512,2017-09-22,195.33333333333334,4698.333333333333,0.0,86.81481481481481,23.649260967246065,65.9225
512,2017-09-23,192.16666666666666,4658.333333333333,0.0,85.4074074074074,23.465646988670244,68.78750000000001
512,2017-09-24,194.58333333333334,4605.416666666667,0.0,86.48148148148148,24.03376157302693,73.3925
512,2017-09-25,109.04166666666667,2839.5833333333335,0.0,48.46296296296296,21.84353387136219,74.0075
512,2017-09-26,208.83333333333334,4954.583333333333,0.0,92.81481481481481,23.97605471925546,73.7975
512,2017-09-27,218.58333333333334,5108.75,0.0,97.14814814814815,24.33814262023217,74.87750000000001
512,2017-09-28,218.41666666666666,5021.25,0.0,97.07407407407408,24.743376759881613,59.2475
512,2017-09-29,218.83333333333334,5090.0,0.0,97.25925925925925,24.45573564723859,54.22999999999999
512,2017-09-30,217.375,5040.0,0.0,96.61111111111111,24.533759093915343,49.98499999999999
512,2017-10-01,218.83333333333334,5146.666666666667,0.0,97.25925925925925,24.18646912780656,49.6925
512,2017-10-02,213.375,5006.666666666667,0.0,94.83333333333334,24.242638981358187,52.0025
512,2017-10-03,218.875,5116.666666666667,0.0,97.27777777777777,24.332911237785012,58.79
512,2017-10-04,218.66666666666666,5134.583333333333,0.0,97.18518518518519,24.224923584624953,67.6175
512,2017-10-05,218.79166666666666,5142.083333333333,0.0,97.24074074074073,24.203418145477137,61.45250000000001
512,2017-10-06,218.91666666666666,5226.666666666667,0.0,97.29629629629629,23.825337478741492,59.6225
512,2017-10-07,218.70833333333334,5235.833333333333,0.0,97.20370370370371,23.760991299273172,68.2175
512,2017-10-08,214.54166666666666,5129.583333333333,0.0,95.35185185185185,23.791104161589907,69.7775
512,2017-10-09,141.16666666666666,3440.0,0.0,62.74074074074074,23.343112080103356,64.46
512,2017-10-10,218.5,5281.666666666667,0.0,97.11111111111111,23.532360366046067,64.415
512,2017-10-11,218.375,5180.0,0.0,97.05555555555556,23.980497908622908,56.89250000000001
512,2017-10-12,212.5,4964.166666666667,0.0,94.44444444444444,24.34992445862011,51.41750000000001
512,2017-10-13,212.33333333333334,4947.5,0.0,94.37037037037037,24.412789848969734,55.45249999999999
512,2017-10-14,197.79166666666666,4747.916666666667,0.0,87.90740740740742,23.696812929647503,62.705000000000005
512,2017-10-15,218.58333333333334,5165.416666666667,0.0,97.14814814814815,24.07114355623672,66.5075
512,2017-10-16,204.125,4838.333333333333,0.0,90.72222222222223,23.998574750258353,45.03499999999999
512,2017-10-17,113.04166666666667,2716.25,0.0,50.24074074074074,23.67303011709362,47.54750000000001
512,2017-10-18,219.375,5130.0,0.0,97.5,24.325109649122805,58.26500000000001
512,2017-10-19,219.20833333333334,5094.583333333333,0.0,97.42592592592592,24.47560453640849,60.44000000000002
512,2017-10-20,217.20833333333334,5062.083333333333,0.0,96.53703703703704,24.40800203034543,55.23499999999999
512,2017-10-21,219.16666666666666,5128.75,0.0,97.4074074074074,24.307931865572613,53.495000000000005
512,2017-10-22,219.20833333333334,5117.083333333333,0.0,97.42592592592592,24.36798442037836,57.620000000000005
512,2017-10-23,219.16666666666666,5190.833333333333,0.0,97.4074074074074,24.01720447369829,64.92434782608696
512,2017-10-24,219.08333333333334,5143.333333333333,0.0,97.37037037037038,24.229793151868652,64.5425
512,2017-10-25,219.0,5133.333333333333,0.0,97.33333333333334,24.267759740259738,51.74
512,2017-10-26,218.83333333333334,5133.333333333333,0.0,97.25925925925925,24.249291125541124,47.660000000000004
512,2017-10-27,218.95833333333334,5082.083333333333,0.0,97.31481481481481,24.50782296193053,51.035
512,2017-10-28,219.16666666666666,5086.666666666667,0.0,97.4074074074074,24.509037789427694,57.1475
512,2017-10-29,218.95833333333334,5071.666666666667,0.0,97.31481481481481,24.55815943695914,45.410000000000004
512,2017-10-30,183.5,4290.833333333333,0.0,81.55555555555556,24.32649058069528,45.724999999999994
512,2017-10-31,219.08333333333334,5197.5,0.0,97.37037037037038,23.977278071722516,41.8175
512,2017-11-01,219.0,5173.75,0.0,97.33333333333334,24.078183136023192,39.335
512,2017-11-02,219.16666666666666,5120.0,0.0,97.4074074074074,24.349473741319443,56.78000000000001
512,2017-11-03,219.29166666666666,5164.583333333333,0.0,97.46296296296296,24.153044238268116,52.01000000000001
512,2017-11-04,219.16666666666666,5210.833333333333,0.0,97.4074074074074,23.925022655791885,39.845000000000006
512,2017-11-05,219.16666666666666,5140.833333333333,0.0,97.4074074074074,24.250796995731342,53.1275
512,2017-11-06,219.04166666666666,5154.583333333333,0.0,97.35185185185186,24.17231293616792,49.565
512,2017-11-07,218.83333333333334,5159.166666666667,0.0,97.25925925925925,24.12786841113444,36.260000000000005
512,2017-11-08,218.91666666666666,5141.25,0.0,97.29629629629629,24.22117135370235,33.5
512,2017-11-09,219.08333333333334,5098.75,0.0,97.37037037037038,24.441657813734302,37.71499999999999
512,2017-11-10,219.04166666666666,5105.416666666667,0.0,97.35185185185186,24.405099431431758,25.055000000000003
512,2017-11-11,219.0,5102.5,0.0,97.33333333333334,24.41440470357668,23.2025
512,2017-11-12,207.25,4975.416666666667,0.0,92.11111111111111,23.6946403148815,31.94750000000001
512,2017-11-13,219.125,5132.916666666667,0.0,97.38888888888889,24.283582271288253,35.787499999999994
512,2017-11-14,217.66666666666666,5145.0,0.0,96.74074074074073,24.06531692041896,37.07749999999999
512,2017-11-15,214.41666666666666,5106.666666666667,0.0,95.2962962962963,23.883945278503045,36.7475
512,2017-11-16,219.16666666666666,5126.25,0.0,97.4074074074074,24.319786501937195,43.5875
512,2017-11-17,218.91666666666666,5152.083333333333,0.0,97.29629629629629,24.170241272408678,31.834999999999997
512,2017-11-18,212.25,5065.0,0.0,94.33333333333334,23.83709279368213,36.89750000000001
512,2017-11-19,206.375,4858.75,0.0,91.72222222222223,24.161148272017837,37.542500000000004
512,2017-11-20,204.70833333333334,4780.0,0.0,90.98148148148148,24.360862680148767,30.769999999999992
512,2017-11-21,204.54166666666666,4804.583333333333,0.0,90.9074074074074,24.21648454889717,43.23499999999999
512,2017-11-22,204.375,4787.5,0.0,90.83333333333333,24.283093994778067,36.4175
512,2017-11-23,204.41666666666666,4755.833333333333,0.0,90.85185185185185,24.44976636878687,31.52
512,2017-11-24,196.45833333333334,4618.333333333333,0.0,87.31481481481481,24.197484361842893,42.725
512,2017-11-25,218.70833333333334,5115.833333333333,0.0,97.20370370370371,24.318343106912092,45.4625
512,2017-11-26,219.04166666666666,5057.916666666667,0.0,97.35185185185186,24.6342930499492,34.55750000000001
512,2017-11-27,192.41666666666666,4536.25,0.0,85.51851851851852,24.128523315268975,33.5525
512,2017-11-28,179.45833333333334,4210.416666666667,0.0,79.75925925925927,24.245078344054097,39.05913043478262
512,2017-11-29,218.875,5048.75,0.0,97.27777777777777,24.660241809028633,43.91750000000001
512,2017-11-30,218.58333333333334,5012.5,0.0,97.14814814814815,24.805483513438624,37.160000000000004
512,2017-12-01,204.95833333333334,4796.666666666667,0.0,91.0925925925926,24.30586489460273,38.195
512,2017-12-02,159.625,4015.4166666666665,0.0,70.94444444444444,22.612851509805957,32.652499999999996
512,2017-12-03,168.79166666666666,4060.0,0.0,75.01851851851852,23.648848864258348,35.24750000000001
512,2017-12-04,172.79166666666666,4084.1666666666665,0.0,76.79629629629629,24.06602564102564,38.9375
512,2017-12-05,116.5,2795.4166666666665,0.0,51.77777777777778,23.706334774183933,49.587499999999984
512,2017-12-06,172.125,4040.4166666666665,0.0,76.5,24.232757553882642,36.485000000000014
512,2017-12-07,192.625,4476.25,0.0,85.61111111111111,24.47841850507307,32.847500000000004
512,2017-12-08,200.58333333333334,4645.833333333333,0.0,89.14814814814814,24.559315396113604,29.022500000000004
512,2017-12-09,165.08333333333334,3950.8333333333335,0.0,73.37037037037038,23.768378682415804,26.795
512,2017-12-10,170.08333333333334,4020.4166666666665,0.0,75.5925925925926,24.064438456489444,29.000000000000004
512,2017-12-11,180.54166666666666,4204.166666666667,0.0,80.24074074074075,24.42769904195573,25.625
512,2017-12-12,204.08333333333334,4616.666666666667,0.0,90.70370370370371,25.145719013237063,26.134999999999994
512,2017-12-13,163.5,3757.0833333333335,0.0,72.66666666666667,24.754375069313518,15.725000000000001
512,2017-12-14,139.33333333333334,3193.3333333333335,0.0,61.92592592592593,24.819659011830204,14.764999999999999
512,2017-12-15,195.83333333333334,4482.083333333333,0.0,87.03703703703704,24.853738650801027,18.6275
512,2017-12-16,214.0,4936.25,0.0,95.11111111111111,24.660487887228832,22.347499999999997
512,2017-12-17,214.125,4930.416666666667,0.0,95.16666666666667,24.70408603059241,14.697500000000005
512,2017-12-18,214.41666666666666,4904.166666666667,0.0,95.2962962962963,24.870147267063153,30.33499999999999
512,2017-12-19,214.54166666666666,4863.75,0.0,95.35185185185185,25.091431794168876,42.162499999999994
512,2017-12-20,206.95833333333334,4672.916666666667,0.0,91.98148148148148,25.193001931936394,31.669999999999998
512,2017-12-21,214.5,4827.916666666667,0.0,95.33333333333334,25.272753948390438,23.224999999999998
512,2017-12-22,215.125,4855.833333333333,0.0,95.61111111111111,25.200673588467478,22.8575
512,2017-12-23,214.58333333333334,4855.416666666667,0.0,95.37037037037037,25.139377556566266,30.529999999999998
512,2017-12-24,215.08333333333334,4844.166666666667,0.0,95.5925925925926,25.256473995068525,29.36
512,2017-12-25,214.41666666666666,4815.416666666667,0.0,95.2962962962963,25.328513743474375,25.834999999999994
512,2017-12-26,214.66666666666666,4821.666666666667,0.0,95.4074074074074,25.325175711487496,13.827499999999999
512,2017-12-27,206.33333333333334,4633.333333333333,0.0,91.7037037037037,25.331498800959235,9.049999999999999
512,2017-12-28,194.91666666666666,4386.25,0.0,86.62962962962963,25.27787910452487,1.9175000000000004
512,2017-12-29,194.91666666666666,4377.083333333333,0.0,86.62962962962963,25.330817071235916,5.352499999999999
512,2017-12-30,195.0,4379.583333333333,0.0,86.66666666666667,25.327181048425455,10.94
512,2017-12-31,194.66666666666666,4317.083333333333,0.0,86.51851851851852,25.649930830357427,0.5000000000000001
512,2018-01-01,194.625,4250.833333333333,0.0,86.5,26.044113899235445,2.6224999999999996
512,2018-01-02,180.29166666666666,4000.0,0.0,80.12962962962963,25.638977430555553,12.89
512,2018-01-03,184.41666666666666,4145.416666666667,0.0,81.96296296296296,25.305622005561695,16.3325
512,2018-01-04,191.41666666666666,4273.333333333333,0.0,85.07407407407406,25.479917446697865,16.197499999999998
512,2018-01-05,174.5,3912.0833333333335,0.0,77.55555555555556,25.373032271807432,3.8225000000000002
512,2018-01-06,171.45833333333334,3950.0,0.0,76.20370370370371,24.691446905766522,1.8724999999999998
512,2018-01-07,115.45833333333333,2846.6666666666665,0.0,51.31481481481481,23.07138709992193,6.177499999999999
512,2018-01-08,170.75,3957.0833333333335,0.0,75.88888888888889,24.545424871011896,31.377499999999998
512,2018-01-09,159.0,3852.9166666666665,0.0,70.66666666666667,23.47429436574024,31.707500000000007
512,2018-01-10,196.58333333333334,4681.25,0.0,87.37037037037037,23.887455867082036,33.027499999999996
512,2018-01-11,210.16666666666666,4973.333333333333,0.0,93.4074074074074,24.038164655942804,47.77249999999999
512,2018-01-12,219.5,5189.166666666667,0.0,97.55555555555556,24.061458166051064,47.39000000000001
512,2018-01-13,220.04166666666666,5162.916666666667,0.0,97.79629629629629,24.243473757834987,10.28
512,2018-01-14,219.75,5165.0,0.0,97.66666666666667,24.201573088092935,-1.0074999999999998
512,2018-01-15,211.20833333333334,4975.416666666667,0.0,93.87037037037037,24.14719174831812,6.7700000000000005
512,2018-01-16,216.83333333333334,5107.5,0.0,96.37037037037037,24.149197802795456,21.2
512,2018-01-17,219.25,5105.833333333333,0.0,97.44444444444444,24.42631793700016,16.79
512,2018-01-18,219.70833333333334,5149.583333333333,0.0,97.64814814814815,24.269424441028132,11.540000000000001
512,2018-01-19,219.5,5155.0,0.0,97.55555555555556,24.220934367927573,24.994999999999994
512,2018-01-20,219.33333333333334,5148.333333333333,0.0,97.48148148148148,24.233883673249164,37.535
512,2018-01-21,219.29166666666666,5189.166666666667,0.0,97.46296296296296,24.0386207911782,34.692499999999995
512,2018-01-22,219.33333333333334,5210.0,0.0,97.48148148148148,23.947046278524205,35.37500000000001
512,2018-01-23,219.33333333333334,5229.166666666667,0.0,97.48148148148148,23.859272244355907,42.68
512,2018-01-24,219.45833333333334,5236.666666666667,0.0,97.53703703703704,23.838678920008487,21.837500000000006
512,2018-01-25,219.79166666666666,5278.75,0.0,97.68518518518519,23.68455152998132,16.130000000000006
512,2018-01-26,219.625,5271.25,0.0,97.61111111111111,23.700264801201484,22.317499999999995
512,2018-01-27,219.20833333333334,5242.083333333333,0.0,97.42592592592592,23.786918104019286,39.169999999999995
512,2018-01-28,219.20833333333334,5260.0,0.0,97.42592592592592,23.705894856358256,37.1825
512,2018-01-29,218.79166666666666,5206.666666666667,0.0,97.24074074074073,23.90319969056765,30.3875
512,2018-01-30,219.66666666666666,5192.916666666667,0.0,97.62962962962963,24.062339190671054,20.675
512,2018-01-31,219.16666666666666,5137.083333333333,0.0,97.4074074074074,24.268499743152997,19.392500000000002
512,2018-02-01,218.41666666666666,5129.583333333333,0.0,97.07407407407408,24.22081336474156,35.660000000000004
512,2018-02-02,219.16666666666666,5144.583333333333,0.0,97.4074074074074,24.233120056153986,13.700000000000005
512,2018-02-03,217.20833333333334,5170.416666666667,0.0,96.53703703703704,23.896592526929375,18.4175
512,2018-02-04,208.625,4987.5,0.0,92.72222222222221,23.7940559732665,31.594999999999995
512,2018-02-05,200.16666666666666,4757.5,0.0,88.96296296296296,23.93304723535937,18.785
512,2018-02-06,219.45833333333334,5165.0,0.0,97.53703703703704,24.169451167043132,18.9875
512,2018-02-07,219.33333333333334,5175.0,0.0,97.48148148148148,24.109006977992482,17.8325
512,2018-02-08,219.29166666666666,5195.0,0.0,97.46296296296296,24.011628435461446,19.587500000000002
512,2018-02-09,219.16666666666666,5196.25,0.0,97.4074074074074,23.99216849758105,19.032500000000002
512,2018-02-10,217.91666666666666,5252.083333333333,0.0,96.85185185185186,23.601732116884833,29.547499999999996
512,2018-02-11,207.66666666666666,5105.0,0.0,92.2962962962963,23.139612580259005,31.287499999999994
512,2018-02-12,189.83333333333334,4740.833333333333,0.0,84.37037037037037,22.777330520888263,27.694999999999997
512,2018-02-13,188.20833333333334,4692.5,0.0,83.64814814814815,22.814954418990112,22.1675
512,2018-02-14,190.08333333333334,4770.0,0.0,84.48148148148148,22.667869205683672,35.87749999999999
512,2018-02-15,190.0,4800.833333333333,0.0,84.44444444444444,22.51241103975004,42.665
512,2018-02-16,190.125,4790.833333333333,0.0,84.5,22.574243346668986,34.54250000000001
512,2018-02-17,190.33333333333334,4785.833333333333,0.0,84.5925925925926,22.622589819490393,27.642500000000002
512,2018-02-18,190.20833333333334,4791.25,0.0,84.53703703703704,22.582173812215554,30.92
512,2018-02-19,190.04166666666666,4778.75,0.0,84.46296296296296,22.62140407475223,38.412499999999994
512,2018-02-20,190.0,4814.166666666667,0.0,84.44444444444444,22.45006058507876,57.125
512,2018-02-21,190.04166666666666,4784.583333333333,0.0,84.46296296296296,22.59382420389561,51.919999999999995
512,2018-02-22,189.91666666666666,4739.166666666667,0.0,84.4074074074074,22.79534318035285,32.7875
512,2018-02-23,188.29166666666666,4661.25,0.0,83.68518518518519,22.97808021215101,35.51428571428571
512,2018-02-24,171.08333333333334,4241.666666666667,0.0,76.03703703703704,22.943316961362147,38.637499999999996
512,2018-02-25,165.25,4003.3333333333335,0.0,73.44444444444444,23.480360116569525,40.669999999999995
512,2018-02-26,192.33333333333334,4369.166666666667,0.0,85.48148148148148,25.040384004068915,38.667500000000004
512,2018-02-27,201.125,4628.75,0.0,89.38888888888889,24.716522639301466,41.239999999999995
512,2018-02-28,205.5,4805.833333333333,0.0,91.33333333333333,24.323617131957686,49.452500000000015
512,2018-03-01,217.83333333333334,5127.5,0.0,96.81481481481482,24.165940733517527,37.205000000000005
512,2018-03-02,217.79166666666666,5350.416666666667,0.0,96.79629629629629,23.15467512914363,29.457499999999996
512,2018-03-03,218.41666666666666,5489.583333333333,0.0,97.07407407407408,22.63244275774826,31.167500000000008
512,2018-03-04,218.41666666666666,5497.916666666667,0.0,97.07407407407408,22.598138183655426,30.770000000000007
512,2018-03-05,217.33333333333334,5460.833333333333,0.0,96.5925925925926,22.6387506994252,29.052500000000006
512,2018-03-06,218.70833333333334,5470.0,0.0,97.20370370370371,22.74380078204347,33.342499999999994
512,2018-03-07,217.08333333333334,5459.166666666667,0.0,96.48148148148148,22.6196127817636,32.525
512,2018-03-08,212.45833333333334,5230.833333333333,0.0,94.42592592592592,23.104039881047207,30.2225
512,2018-03-09,209.29166666666666,5145.0,0.0,93.01851851851852,23.139373447791815,29.862499999999997
512,2018-03-10,209.20833333333334,5170.0,0.0,92.98148148148148,23.01831211046636,28.962499999999995
512,2018-03-11,209.54166666666666,5096.25,0.0,93.12962962962963,23.388625895947452,27.17130434782608
512,2018-03-12,213.0,5054.583333333333,0.0,94.66666666666667,23.970620723765556,26.50250000000001
512,2018-03-13,214.16666666666666,5025.833333333333,0.0,95.18518518518519,24.239788868623226,29.060000000000002
512,2018-03-14,214.125,5040.833333333333,0.0,95.16666666666667,24.16295668705571,28.78250000000001
512,2018-03-15,205.54166666666666,4885.416666666667,0.0,91.35185185185185,23.93223738450604,29.922499999999996
