ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
512,2018-03-16,213.20833333333334,5043.75,0.0,94.75925925925925,24.045602368167422,25.317499999999992
512,2018-03-17,197.125,4733.333333333333,0.0,87.6111111111111,23.689705105633802,26.41250000000001
512,2018-03-18,135.45833333333334,3458.3333333333335,0.0,60.2037037037037,22.280447791164658,22.257499999999997
512,2018-03-19,184.70833333333334,4476.666666666667,0.0,82.0925925925926,23.470198870687515,22.212500000000002
512,2018-03-20,213.625,5131.666666666667,0.0,94.94444444444444,23.67983517375771,22.587500000000002
512,2018-03-21,211.95833333333334,5166.666666666667,0.0,94.2037037037037,23.33592876344086,27.245
512,2018-03-22,214.04166666666666,5155.416666666667,0.0,95.12962962962963,23.61672054742854,31.444999999999997
512,2018-03-23,213.58333333333334,5049.583333333333,0.0,94.92592592592592,24.060068212448773,31.932500000000008
512,2018-03-24,181.04166666666666,4341.666666666667,0.0,80.46296296296296,23.719585732565577,27.38
512,2018-03-25,104.08333333333333,2796.25,0.0,46.25925925925926,21.17338200963592,29.1575
512,2018-03-26,172.33333333333334,4257.916666666667,0.0,76.5925925925926,23.02274847506279,34.1375
512,2018-03-27,207.58333333333334,5002.5,0.0,92.25925925925927,23.60426175800988,36.57500000000002
512,2018-03-28,211.91666666666666,5146.666666666667,0.0,94.18518518518518,23.422007232297066,38.8325
512,2018-03-29,214.0,5223.333333333333,0.0,95.11111111111111,23.30510529674537,43.160000000000004
512,2018-03-30,213.16666666666666,5215.416666666667,0.0,94.74074074074073,23.249591222603925,39.402499999999996
512,2018-03-31,161.29166666666666,3900.8333333333335,0.0,71.68518518518519,23.520122124902088,41.40500000000001
512,2018-04-01,15.75,433.75,0.0,7.000000000000001,20.655043227665708,35.945
512,2018-04-02,199.95833333333334,4579.583333333333,0.0,88.87037037037037,24.836968125435963,35.72
512,2018-04-03,204.125,4750.416666666667,0.0,90.72222222222223,24.442719936847645,36.552500000000016
512,2018-04-04,136.625,3097.5,0.0,60.72222222222222,25.0901869787463,41.96
512,2018-04-05,38.791666666666664,997.0833333333334,0.0,17.24074074074074,22.130540465245854,27.91478260869566
512,2018-04-06,105.66666666666667,2480.8333333333335,0.0,46.96296296296296,24.228440264248125,33.125
512,2018-04-07,156.375,3462.0833333333335,0.0,69.5,25.69300156456854,29.525000000000002
512,2018-04-08,184.83333333333334,4200.416666666667,0.0,82.14814814814815,25.03069801276328,28.257499999999997
512,2018-04-09,179.54166666666666,4144.583333333333,0.0,79.7962962962963,24.641628966857677,30.5675
512,2018-04-10,188.25,4314.166666666667,0.0,83.66666666666667,24.821218852617342,32.975
512,2018-04-11,123.91666666666667,2832.5,0.0,55.074074074074076,24.885412376189073,36.10249999999999
512,2018-04-12,185.29166666666666,4350.0,0.0,82.35185185185185,24.229902618135373,42.10999999999999
512,2018-04-13,172.70833333333334,3883.3333333333335,0.0,76.75925925925927,25.298435264663805,44.3075
512,2018-04-14,170.66666666666666,4028.75,0.0,75.85185185185185,24.097024856069226,38.945
512,2018-04-15,190.875,4450.833333333333,0.0,84.83333333333334,24.39454690132934,32.5325
512,2018-04-16,171.20833333333334,4103.75,0.0,76.0925925925926,23.73171049514333,38.37499999999999
512,2018-04-17,194.125,4552.083333333333,0.0,86.27777777777777,24.25807322654462,33.83
512,2018-04-18,182.625,4358.75,0.0,81.16666666666667,23.83325207915113,36.29
512,2018-04-19,186.41666666666666,4452.083333333333,0.0,82.85185185185185,23.81806582436437,33.1325
512,2018-04-20,195.625,4635.833333333333,0.0,86.94444444444444,24.00388729103002,34.85750000000001
512,2018-04-21,184.95833333333334,4402.083333333333,0.0,82.2037037037037,23.900153020981225,41.54749999999999
512,2018-04-22,175.04166666666666,4224.166666666667,0.0,77.79629629629629,23.57140297231538,45.0875
512,2018-04-23,129.75,3418.3333333333335,0.0,57.666666666666664,21.59126036079961,51.58999999999998
512,2018-04-24,168.75,4228.75,0.0,75.0,22.699527046999705,60.800000000000004
512,2018-04-25,178.375,4309.583333333333,0.0,79.27777777777779,23.54418930677753,51.4925
512,2018-04-26,201.58333333333334,4810.0,0.0,89.5925925925926,23.83935955185955,45.67249999999999
512,2018-04-27,160.5,3924.5833333333335,0.0,71.33333333333334,23.263042785858367,47.37500000000001
512,2018-04-28,206.45833333333334,4947.083333333333,0.0,91.75925925925927,23.739317499087566,48.79249999999999
512,2018-04-29,218.95833333333334,5249.583333333333,0.0,97.31481481481481,23.725844643754794,37.5875
512,2018-04-30,179.08333333333334,4532.083333333333,0.0,79.5925925925926,22.477205724617694,44.907500000000006
512,2018-05-01,186.08333333333334,4847.083333333333,0.0,82.7037037037037,21.83795810768217,57.169999999999995
512,2018-05-02,175.41666666666666,4662.083333333333,0.0,77.96296296296296,21.403059552536714,70.86500000000001
512,2018-05-03,183.16666666666666,4750.0,0.0,81.4074074074074,21.935011695906432,67.60249999999999
512,2018-05-04,179.95833333333334,4629.166666666667,0.0,79.98148148148148,22.113331833183317,65.59249999999999
512,2018-05-05,184.45833333333334,4736.666666666667,0.0,81.98148148148148,22.151875146610365,61.04749999999999
512,2018-05-06,153.125,4270.0,0.0,68.05555555555556,20.398736338797814,62.20250000000001
512,2018-05-07,127.125,3262.0833333333335,0.0,56.49999999999999,22.167716183420616,56.1275
512,2018-05-08,185.04166666666666,4252.916666666667,0.0,82.24074074074073,24.749572189020608,58.2275
512,2018-05-09,178.875,4319.166666666667,0.0,79.5,23.557799536947712,67.37749999999998
512,2018-05-10,199.29166666666666,4936.666666666667,0.0,88.57407407407408,22.963621145622326,65.165
512,2018-05-11,194.875,4602.083333333333,0.0,86.61111111111111,24.087220461747393,48.50000000000001
512,2018-05-12,203.29166666666666,4963.333333333333,0.0,90.35185185185185,23.29867220729796,47.07500000000001
512,2018-05-13,192.375,4782.5,0.0,85.5,22.881194458964977,54.335
512,2018-05-14,157.5,3757.9166666666665,0.0,70.0,23.840669697305685,63.410000000000004
512,2018-05-15,187.04166666666666,4585.416666666667,0.0,83.12962962962963,23.203024382856274,61.16
512,2018-05-16,77.58333333333333,1952.0833333333333,0.0,34.48148148148148,22.607634293845607,61.6775
512,2018-05-17,141.875,3305.4166666666665,0.0,63.05555555555556,24.415448128072605,65.0
512,2018-05-18,206.58333333333334,4686.666666666667,0.0,91.81481481481481,25.073574561403504,59.62250000000001
512,2018-05-19,208.16666666666666,5019.166666666667,0.0,92.51851851851852,23.591991809175934,55.714999999999996
512,2018-05-20,209.58333333333334,5177.5,0.0,93.14814814814815,23.0261682493696,61.08499999999999
512,2018-05-21,202.16666666666666,5080.0,0.0,89.85185185185185,22.63762576552931,59.99000000000001
512,2018-05-22,185.08333333333334,4689.166666666667,0.0,82.25925925925925,22.452085184526982,59.9075
512,2018-05-23,162.95833333333334,3996.25,0.0,72.42592592592592,23.19577902895075,64.175
512,2018-05-24,169.125,4007.9166666666665,0.0,75.16666666666667,24.00347749246283,65.135
512,2018-05-25,159.125,3873.3333333333335,0.0,70.72222222222221,23.368916738382097,71.99000000000001
512,2018-05-26,170.5,4132.083333333333,0.0,75.77777777777777,23.47147322779066,72.4475
512,2018-05-27,173.54166666666666,4181.666666666667,0.0,77.12962962962962,23.606923409060713,65.93750000000001
512,2018-05-28,154.95833333333334,3902.9166666666665,0.0,68.87037037037037,22.584511227358455,69.305
512,2018-05-29,181.75,4467.916666666667,0.0,80.77777777777779,23.139522521682366,72.40249999999999
512,2018-05-30,143.0,3465.4166666666665,0.0,63.55555555555556,23.472838763977393,75.2975
512,2018-05-31,185.33333333333334,4660.416666666667,0.0,82.37037037037037,22.62110564744449,73.62499999999999
512,2018-06-01,175.375,4642.083333333333,0.0,77.94444444444444,21.490166950902072,73.91749999999999
512,2018-06-02,93.375,2802.9166666666665,0.0,41.5,18.94983647985729,65.5475
512,2018-06-03,74.875,2310.0,0.0,33.27777777777778,18.437833694083693,60.60500000000001
512,2018-06-04,156.70833333333334,3769.1666666666665,0.0,69.64814814814815,23.65003500626428,59.824999999999996
512,2018-06-05,197.25,4360.0,0.0,87.66666666666667,25.73448967889908,55.714999999999996
512,2018-06-06,200.875,4429.166666666667,0.0,89.27777777777777,25.798170272812794,56.074999999999996
512,2018-06-07,186.625,4191.666666666667,0.0,82.94444444444444,25.32608846918489,60.7775
512,2018-06-08,204.54166666666666,4513.75,0.0,90.9074074074074,25.776819286747283,65.795
512,2018-06-09,177.33333333333334,4034.1666666666665,0.0,78.81481481481481,25.00469599944915,63.12500000000001
512,2018-06-10,182.41666666666666,4178.75,0.0,81.07407407407408,24.831511948682156,65.78750000000001
512,2018-06-11,153.29166666666666,3605.0,0.0,68.12962962962963,24.18790838341809,63.665
512,2018-06-12,173.70833333333334,3606.25,0.0,77.20370370370371,27.399955709609085,68.47999999999999
512,2018-06-13,189.375,3605.4166666666665,0.0,84.16666666666667,29.878048075811854,70.655
512,2018-06-14,204.08333333333334,3604.5833333333335,0.0,90.70370370370371,32.20605325010596,61.879999999999995
512,2018-06-15,205.83333333333334,3605.4166666666665,0.0,91.48148148148148,32.4747101198043,63.93500000000001
512,2018-06-16,218.95833333333334,3605.0,0.0,97.31481481481481,34.549458699337336,67.74499999999999
512,2018-06-17,219.0,5141.666666666667,0.0,97.33333333333334,24.22842787682334,73.6175
512,2018-06-18,219.41666666666666,5296.666666666667,0.0,97.51851851851852,23.564162471155864,79.80499999999999
512,2018-06-19,219.16666666666666,5227.916666666667,0.0,97.4074074074074,23.846842538721074,66.275
512,2018-06-20,218.95833333333334,5180.0,0.0,97.31481481481481,24.044555716430715,63.0425
512,2018-06-21,219.0,5146.666666666667,0.0,97.33333333333334,24.204889896373054,63.410000000000004
512,2018-06-22,218.16666666666666,5123.333333333333,0.0,96.96296296296296,24.22260355671221,64.91000000000001
512,2018-06-23,199.54166666666666,4845.416666666667,0.0,88.68518518518519,23.425426376587268,63.455000000000005
512,2018-06-24,205.83333333333334,5111.666666666667,0.0,91.48148148148148,22.90541788935985,63.68749999999999
512,2018-06-25,171.41666666666666,4079.5833333333335,0.0,76.18518518518519,23.90134136792292,63.8825
512,2018-06-26,138.29166666666666,3510.4166666666665,0.0,61.46296296296296,22.408995054401583,64.46
512,2018-06-27,179.91666666666666,4065.0,0.0,79.96296296296296,25.176530681973485,65.5475
512,2018-06-28,185.125,4107.083333333333,0.0,82.27777777777779,25.639915795881095,70.46
512,2018-06-29,180.79166666666666,4131.25,0.0,80.35185185185185,24.893271138006387,75.06500000000001
512,2018-06-30,185.20833333333334,4188.75,0.0,82.31481481481482,25.151339566961767,79.5875
512,2018-07-01,185.375,4202.916666666667,0.0,82.38888888888889,25.089119658966986,83.53250000000001
512,2018-07-02,89.83333333333333,4201.666666666667,0.0,39.925925925925924,12.161886817400502,80.6825
512,2018-07-03,101.79166666666667,2578.3333333333335,0.0,45.24074074074074,22.457334087481144,77.5475
512,2018-07-04,91.5,2885.0,0.0,40.666666666666664,18.040987868284226,78.47
512,2018-07-05,88.41666666666667,2805.4166666666665,0.0,39.2962962962963,17.92758552403584,80.33749999999999
512,2018-07-06,79.20833333333333,2217.5,0.0,35.2037037037037,20.31853000125266,70.79
512,2018-07-07,67.33333333333333,2151.25,0.0,29.925925925925927,17.804274000903867,65.21
512,2018-07-08,91.54166666666667,2961.25,0.0,40.68518518518518,17.584449603677125,70.13749999999999
512,2018-07-09,103.83333333333333,3255.4166666666665,0.0,46.14814814814815,18.14325696488758,75.01249999999999
512,2018-07-10,111.66666666666667,3212.0833333333335,0.0,49.629629629629626,19.77524106023263,75.41000000000001
512,2018-07-11,111.83333333333333,3166.6666666666665,0.0,49.7037037037037,20.088798245614036,70.5425
512,2018-07-12,111.79166666666667,3170.4166666666665,0.0,49.68518518518519,20.057561221360668,69.69500000000001
512,2018-07-13,111.83333333333333,3118.75,0.0,49.7037037037037,20.397443776441772,74.19500000000001
512,2018-07-14,111.79166666666667,3224.1666666666665,0.0,49.68518518518519,19.723182131472385,78.53000000000002
512,2018-07-15,39.041666666666664,1253.75,0.0,17.35185185185185,17.713420848565413,78.2975
512,2018-07-16,69.625,1710.0,0.0,30.944444444444446,23.160830896686157,77.99750000000002
512,2018-07-17,140.375,3901.6666666666665,0.0,62.38888888888889,20.465607646304996,74.18749999999999
512,2018-07-18,120.04166666666667,3614.5833333333335,0.0,53.35185185185185,18.891168107588854,67.4525
512,2018-07-19,131.5,3637.9166666666665,0.0,58.44444444444444,20.561653876990036,66.87499999999999
512,2018-07-20,135.25,3715.4166666666665,0.0,60.111111111111114,20.70688572389817,73.205
512,2018-07-21,145.875,3910.0,0.0,64.83333333333333,21.222138746803065,72.6575
512,2018-07-22,160.41666666666666,4140.0,0.0,71.29629629629629,22.04114667203435,73.58749999999999
512,2018-07-23,170.33333333333334,4409.166666666667,0.0,75.70370370370371,21.974963774963776,75.4925
512,2018-07-24,170.29166666666666,4340.0,0.0,75.68518518518519,22.31971806195596,74.33
512,2018-07-25,170.125,4323.333333333333,0.0,75.6111111111111,22.383832883577483,72.1025
512,2018-07-26,170.20833333333334,4320.0,0.0,75.64814814814815,22.41207722479424,74.49500000000002
512,2018-07-27,170.04166666666666,4327.916666666667,0.0,75.57407407407408,22.349175251115174,72.6575
512,2018-07-28,153.33333333333334,4216.666666666667,0.0,68.14814814814815,20.684848484848484,70.1075
512,2018-07-29,125.20833333333333,3795.0,0.0,55.648148148148145,18.767502927829014,69.56750000000001
512,2018-07-30,75.875,2429.1666666666665,0.0,33.72222222222222,17.767504288164666,69.67999999999999
512,2018-07-31,149.125,4123.333333333333,0.0,66.27777777777779,20.5724989894907,72.6575
512,2018-08-01,162.45833333333334,4224.583333333333,0.0,72.20370370370371,21.874752605450897,76.00999999999999
512,2018-08-02,187.95833333333334,4722.916666666667,0.0,83.53703703703704,22.63791060138215,74.465
512,2018-08-03,194.29166666666666,4825.833333333333,0.0,86.35185185185185,22.901656305761815,73.4225
512,2018-08-04,194.16666666666666,4835.833333333333,0.0,86.29629629629629,22.83959446263427,75.365
512,2018-08-05,194.58333333333334,4908.333333333333,0.0,86.48148148148148,22.55052348613469,77.2475
512,2018-08-06,194.70833333333334,4946.666666666667,0.0,86.53703703703704,22.390146282569628,77.62999999999998
512,2018-08-07,194.66666666666666,4734.583333333333,0.0,86.51851851851852,23.388095866701867,73.34749999999998
512,2018-08-08,194.45833333333334,4613.333333333333,0.0,86.42592592592592,23.9771059128131,72.16999999999997
512,2018-08-09,199.70833333333334,4675.416666666667,0.0,88.75925925925927,24.297461604729225,73.25750000000001
512,2018-08-10,197.25,4606.666666666667,0.0,87.66666666666667,24.356521345875542,71.6675
512,2018-08-11,161.29166666666666,3877.0833333333335,0.0,71.68518518518519,23.66420025076124,67.1675
512,2018-08-12,145.95833333333334,3625.4166666666665,0.0,64.87037037037037,22.90108225108225,71.33
512,2018-08-13,125.625,3205.4166666666665,0.0,55.833333333333336,22.29341609255167,70.6925
512,2018-08-14,135.20833333333334,3485.4166666666665,0.0,60.092592592592595,22.066517234508865,70.265
512,2018-08-15,162.25,4171.666666666667,0.0,72.11111111111111,22.123821414302835,75.92
512,2018-08-16,169.0,4188.333333333333,0.0,75.1111111111111,22.9525268603263,77.0825
512,2018-08-17,102.45833333333333,2545.0,0.0,45.53703703703704,22.900477515826235,74.50250000000001
512,2018-08-18,54.416666666666664,1536.6666666666667,0.0,24.185185185185183,20.143609906001444,67.89500000000001
512,2018-08-19,71.08333333333333,2093.3333333333335,0.0,31.592592592592595,19.31587712314225,66.995
512,2018-08-20,60.166666666666664,1921.6666666666667,0.0,26.740740740740744,17.80995952587453,69.215
512,2018-08-21,94.08333333333333,2566.6666666666665,0.0,41.81481481481482,20.851066017316015,70.115
512,2018-08-22,101.75,2700.4166666666665,0.0,45.22222222222222,21.433281900941214,69.515
512,2018-08-23,119.125,3029.5833333333335,0.0,52.94444444444445,22.366861504607343,65.075
512,2018-08-24,122.0,3108.3333333333335,0.0,54.22222222222223,22.326327077747987,70.3775
512,2018-08-25,101.20833333333333,2655.0,0.0,44.98148148148148,21.683869533375184,70.10749999999999
512,2018-08-26,0.4166666666666667,111.66666666666667,0.0,0.1851851851851852,2.1225124378109452,73.505
512,2018-08-27,22.583333333333332,93.33333333333333,0.0,10.037037037037038,137.6373511904762,75.71
512,2018-08-28,23.5,94.16666666666667,0.0,10.444444444444445,141.95663716814158,82.46749999999999
512,2018-08-29,20.375,83.33333333333333,0.0,9.055555555555555,139.07975,79.92695652173913
512,2018-08-30,11.75,64.58333333333333,0.0,5.222222222222222,103.49096774193546,68.56249999999999
512,2018-08-31,0.0,22.083333333333332,0.0,0.0,0.0,64.78250000000001
512,2018-09-01,20.583333333333332,1015.4166666666666,0.0,9.148148148148149,11.530720831623581,72.4475
512,2018-09-02,9.708333333333334,580.0,0.0,4.314814814814815,9.521420019157087,77.0975
512,2018-09-03,0.0,26.666666666666668,0.0,0.0,0.0,76.9475
512,2018-09-04,0.0,24.583333333333332,0.0,0.0,0.0,75.83000000000001
512,2018-09-05,0.0,24.583333333333332,0.0,0.0,0.0,79.955
512,2018-09-06,0.0,24.166666666666668,0.0,0.0,0.0,75.515
512,2018-09-07,0.0,25.0,0.0,0.0,0.0,65.88499999999999
512,2018-09-08,0.0,17.5,0.0,0.0,0.0,57.995
512,2018-09-09,0.0,10.833333333333334,0.0,0.0,0.0,52.26499999999999
512,2018-09-10,0.0,9.166666666666666,0.0,0.0,0.0,53.4275
512,2018-09-11,0.0,18.75,0.0,0.0,0.0,62.202500000000015
512,2018-09-12,0.0,20.416666666666668,0.0,0.0,0.0,66.56000000000002
512,2018-09-13,0.0,18.75,0.0,0.0,0.0,71.2025
512,2018-09-14,0.0,30.833333333333332,0.0,0.0,0.0,72.6275
512,2018-09-15,0.0,26.666666666666668,0.0,0.0,0.0,73.78999999999999
512,2018-09-16,0.0,27.916666666666668,0.0,0.0,0.0,74.465
512,2018-09-17,0.0,27.5,0.0,0.0,0.0,72.00500000000001
512,2018-09-18,0.0,27.083333333333332,0.0,0.0,0.0,70.88000000000001
512,2018-09-19,0.0,10.0,0.0,0.0,0.0,64.385
512,2018-09-20,0.0,4.166666666666667,0.0,0.0,0.0,60.597500000000004
512,2018-09-21,0.0,8.75,0.0,0.0,0.0,72.425
512,2018-09-22,0.0,8.333333333333334,0.0,0.0,0.0,56.6675
512,2018-09-23,0.0,13.333333333333334,0.0,0.0,0.0,53.434999999999995
512,2018-09-24,0.0,16.666666666666668,0.0,0.0,0.0,56.585
512,2018-09-25,0.0,15.0,0.0,0.0,0.0,57.7175
512,2018-09-26,0.0,10.0,0.0,0.0,0.0,67.02499999999999
512,2018-09-27,0.0,13.333333333333334,0.0,0.0,0.0,55.29500000000001
512,2018-09-28,36.75,1390.4166666666667,0.0,16.333333333333332,15.034791729097991,59.21750000000001
512,2018-09-29,62.208333333333336,2131.25,0.0,27.64814814814815,16.603483219289668,55.25
512,2018-09-30,83.375,2505.4166666666665,0.0,37.05555555555556,18.929577581905868,52.75249999999999
512,2018-10-01,49.75,1452.9166666666667,0.0,22.11111111111111,19.47768855749928,53.974999999999994
512,2018-10-02,10.166666666666666,371.25,0.0,4.518518518518518,15.5774784885896,59.449999999999996
512,2018-10-03,58.666666666666664,1560.0,0.0,26.074074074074073,21.392022792022793,54.949999999999996
512,2018-10-04,128.41666666666666,3275.4166666666665,0.0,57.074074074074076,22.301797905270746,60.70250000000001
512,2018-10-05,116.0,3087.0833333333335,0.0,51.55555555555556,21.374436496153326,50.389999999999986
512,2018-10-06,126.41666666666667,3437.9166666666665,0.0,56.18518518518518,20.916741405082213,62.2925
512,2018-10-07,142.25,3731.6666666666665,0.0,63.22222222222222,21.683753907994642,59.9675
512,2018-10-08,144.54166666666666,3695.0,0.0,64.24074074074075,22.251723425048866,63.40250000000001
512,2018-10-09,144.5,3722.0833333333335,0.0,64.22222222222223,22.083443412067613,75.05750000000002
512,2018-10-10,144.20833333333334,3773.3333333333335,0.0,64.0925925925926,21.739533642520612,73.50500000000001
512,2018-10-11,122.70833333333333,3215.4166666666665,0.0,54.53703703703704,21.70810116193685,67.265
512,2018-10-12,147.75,3648.75,0.0,65.66666666666666,23.033949982870848,49.41499999999999
512,2018-10-13,168.20833333333334,4101.25,0.0,74.75925925925925,23.330083985234854,44.55500000000001
512,2018-10-14,176.04166666666666,2754.027791666667,0.0,78.24074074074075,36.360696271316264,47.39749999999999
512,2018-10-15,175.125,1475.0,0.0,77.83333333333333,67.53690677966102,51.19249999999999
512,2018-10-16,139.625,1416.6666666666667,0.0,62.05555555555555,56.063544117647055,44.495000000000005
512,2018-10-17,188.08333333333334,1691.6666666666667,0.0,83.5925925925926,63.2441789819376,44.8175
512,2018-10-18,168.16666666666666,1791.6666666666667,0.0,74.74074074074075,53.39096124031008,38.23999999999999
512,2018-10-19,94.33333333333333,2000.0,0.0,41.92592592592593,26.82997222222222,49.535000000000004
512,2018-10-20,187.91666666666666,1275.0,0.0,83.51851851851852,83.83785403050108,50.94499999999999
512,2018-10-21,187.20833333333334,1566.6666666666667,0.0,83.2037037037037,67.97255762411348,37.40000000000001
512,2018-10-22,186.58333333333334,1400.0,0.0,82.92592592592592,75.81058531746031,40.602499999999985
512,2018-10-23,110.625,1825.0,0.0,49.166666666666664,34.480650684931504,43.28
512,2018-10-24,128.20833333333334,2091.6666666666665,0.0,56.98148148148148,34.866537184594954,39.987500000000004
512,2018-10-25,92.04166666666667,2075.0,0.0,40.90740740740741,25.231984605087014,36.61250000000001
512,2018-10-26,130.5,2091.6666666666665,0.0,57.99999999999999,35.489760956175296,36.73250000000001
512,2018-10-27,168.04166666666666,3058.3333333333335,0.0,74.68518518518519,31.254834241598545,38.074999999999996
512,2018-10-28,151.66666666666666,2266.6666666666665,0.0,67.4074074074074,38.061642156862746,40.01000000000002
512,2018-10-29,142.29166666666666,1558.3333333333333,0.0,63.24074074074074,51.940262923351156,41.9225
512,2018-10-30,164.125,1583.3333333333333,0.0,72.94444444444444,58.96406578947367,39.650000000000006
512,2018-10-31,179.375,2683.3333333333335,0.0,79.72222222222223,38.02527173913043,48.10999999999999
512,2018-11-01,187.20833333333334,1958.3333333333333,0.0,83.2037037037037,54.37804609929078,47.0825
512,2018-11-02,179.33333333333334,2325.0,0.0,79.7037037037037,43.87560334528076,48.8675
512,2018-11-03,183.54166666666666,1450.0,0.0,81.57407407407408,72.00318486590038,41.915
512,2018-11-04,185.75,1916.6666666666667,0.0,82.55555555555556,55.127369565217386,41.037499999999994
512,2018-11-05,184.58333333333334,1383.3333333333333,0.0,82.03703703703704,75.9015562248996,42.97249999999999
512,2018-11-06,188.08333333333334,2225.0,0.0,83.5925925925926,48.084525593008735,49.625
512,2018-11-07,150.375,1633.3333333333333,0.0,66.83333333333333,52.37039540816326,49.3775
512,2018-11-08,136.0,1883.3333333333333,0.0,60.44444444444444,41.07681415929203,41.5775
512,2018-11-09,88.58333333333333,2283.3333333333335,0.0,39.370370370370374,22.068242092457417,35.345
512,2018-11-10,118.125,2308.3333333333335,0.0,52.5,29.109070397111914,34.46750000000001
512,2018-11-11,86.54166666666667,2133.3333333333335,0.0,38.46296296296296,23.075524088541666,32.3675
512,2018-11-12,121.625,2341.6666666666665,0.0,54.05555555555556,29.54491992882562,37.11499999999999
512,2018-11-13,179.83333333333334,1958.3333333333333,0.0,79.92592592592592,52.235843971631205,34.46
512,2018-11-14,40.25,1283.3333333333333,0.0,17.888888888888886,17.840681818181817,25.587499999999995
512,2018-11-15,156.54166666666666,2333.3333333333335,0.0,69.57407407407408,38.162622023809526,22.13
512,2018-11-16,186.5,2341.6666666666665,0.0,82.88888888888889,45.304234875444834,30.14749999999999
512,2018-11-17,188.66666666666666,2383.3333333333335,0.0,83.85185185185186,45.02932400932401,35.27750000000001
512,2018-11-18,191.5,2100.0,0.0,85.11111111111111,51.872182539682534,29.99749999999999
512,2018-11-19,191.70833333333334,1500.0,0.0,85.20370370370371,72.7000601851852,33.529999999999994
512,2018-11-20,194.83333333333334,2200.0,0.0,86.59259259259258,50.37622474747474,30.627499999999998
512,2018-11-21,123.79166666666667,2191.6666666666665,0.0,55.01851851851852,32.12935044359949,26.705000000000002
512,2018-11-22,118.875,1233.3333333333333,0.0,52.83333333333333,54.827077702702695,11.652499999999998
512,2018-11-23,138.08333333333334,2050.0,0.0,61.370370370370374,38.315318428184284,15.417499999999999
512,2018-11-24,128.45833333333334,2333.3333333333335,0.0,57.092592592592595,31.316306547619043,30.905000000000012
512,2018-11-25,179.5,2675.0,0.0,79.77777777777779,38.17031152647975,36.9725
512,2018-11-26,175.625,2741.6666666666665,0.0,78.05555555555556,36.438183890577506,37.0925
512,2018-11-27,142.5,2175.0,0.0,63.33333333333333,37.2683908045977,32.62249999999999
512,2018-11-28,69.875,1908.3333333333333,0.0,31.055555555555554,20.8282423580786,31.4825
512,2018-11-29,55.0,1408.3333333333333,0.0,24.444444444444443,22.214792899408284,32.525
512,2018-11-30,42.291666666666664,1300.0,0.0,18.796296296296298,18.50531517094017,32.27000000000001
512,2018-12-01,70.58333333333333,1133.3333333333333,0.0,31.37037037037037,35.42660539215686,33.5675
512,2018-12-02,117.58333333333333,975.0,0.0,52.25925925925926,68.60032763532763,38.75749999999999
512,2018-12-03,99.54166666666667,1150.0,0.0,44.24074074074074,49.237059178743955,38.8475
512,2018-12-04,83.95833333333333,2283.3333333333335,0.0,37.31481481481482,20.91604318734793,24.972499999999997
512,2018-12-05,28.958333333333332,941.6666666666666,0.0,12.87037037037037,17.492883480825956,21.9875
512,2018-12-06,7.333333333333333,1566.6666666666667,0.0,3.259259259259259,2.6626241134751774,30.777499999999993
512,2018-12-07,0.0,1000.0,0.0,0.0,0.0,24.087500000000002
512,2018-12-08,0.0,2300.0,0.0,0.0,0.0,22.505
512,2018-12-09,0.0,1683.3333333333333,0.0,0.0,0.0,25.6925
512,2018-12-10,0.0,0.0,0.0,0.0,0.0,26.96749999999999
512,2018-12-11,0.0,0.0,0.0,0.0,0.0,27.575000000000003
512,2018-12-12,0.0,0.0,0.0,0.0,0.0,28.400000000000006
512,2018-12-13,0.0,0.0,0.0,0.0,0.0,26.419999999999998
512,2018-12-14,72.04166666666667,0.0,0.0,32.01851851851852,0.0,39.605
512,2018-12-15,92.25,0.0,0.0,41.0,0.0,36.84499999999999
512,2018-12-16,134.70833333333334,0.0,0.0,59.870370370370374,0.0,32.90750000000001
512,2018-12-17,167.54166666666666,0.0,0.0,74.46296296296296,0.0,34.309999999999995
512,2018-12-18,159.20833333333334,0.0,0.0,70.75925925925925,0.0,22.505
512,2018-12-19,189.08333333333334,0.0,0.0,84.03703703703704,0.0,27.290000000000003
512,2018-12-20,183.83333333333334,0.0,0.0,81.7037037037037,0.0,34.36250000000001
512,2018-12-21,171.08333333333334,0.0,0.0,76.03703703703704,0.0,46.70000000000001
512,2018-12-22,173.45833333333334,0.0,0.0,77.0925925925926,0.0,31.64749999999999
512,2018-12-23,173.20833333333334,0.0,0.0,76.98148148148148,0.0,27.50750000000001
512,2018-12-24,31.583333333333332,0.0,0.0,14.037037037037036,0.0,31.782499999999995
512,2018-12-25,0.0,0.0,0.0,0.0,0.0,24.799999999999997
512,2018-12-26,0.0,0.0,0.0,0.0,0.0,27.89
512,2018-12-27,0.0,0.0,0.0,0.0,0.0,24.462500000000006
512,2018-12-28,114.66666666666667,0.0,0.0,50.96296296296296,0.0,46.76000000000001
512,2018-12-29,176.95833333333334,0.0,0.0,78.64814814814814,0.0,33.4475
512,2018-12-30,57.583333333333336,0.0,0.0,25.592592592592595,0.0,24.807500000000005
512,2018-12-31,0.0,0.0,0.0,0.0,0.0,31.107499999999998
512,2019-01-01,105.54166666666667,0.0,0.0,46.90740740740741,0.0,37.80500000000001
512,2019-01-02,52.125,0.0,0.0,23.166666666666664,0.0,24.724999999999998
512,2019-01-03,121.625,0.0,0.0,54.05555555555556,0.0,33.275
512,2019-01-04,183.04166666666666,0.0,0.0,81.35185185185185,0.0,36.027499999999996
512,2019-01-05,178.25,0.0,0.0,79.22222222222223,0.0,32.99750000000001
512,2019-01-06,186.91666666666666,0.0,0.0,83.07407407407408,0.0,30.980000000000004
512,2019-01-07,195.375,0.0,0.0,86.83333333333333,0.0,19.6175
512,2019-01-08,195.95833333333334,0.0,0.0,87.09259259259258,0.0,36.9575
512,2019-01-09,188.41666666666666,0.0,0.0,83.74074074074073,0.0,32.87000000000001
512,2019-01-10,185.29166666666666,0.0,0.0,82.35185185185185,0.0,22.775000000000006
512,2019-01-11,81.41666666666667,0.0,0.0,36.18518518518519,0.0,11.884999999999998
512,2019-01-12,0.0,0.0,0.0,0.0,0.0,13.865000000000002
512,2019-01-13,0.0,0.0,0.0,0.0,0.0,10.752500000000003
512,2019-01-14,0.0,0.0,0.0,0.0,0.0,10.565
512,2019-01-15,74.5,0.0,0.0,33.111111111111114,0.0,25.37
512,2019-01-16,173.91666666666666,0.0,0.0,77.29629629629629,0.0,27.244999999999994
512,2019-01-17,70.16666666666667,0.0,0.0,31.185185185185183,0.0,12.867500000000001
512,2019-01-18,12.0,0.0,0.0,5.333333333333334,0.0,28.587500000000002
512,2019-01-19,96.33333333333333,0.0,0.0,42.81481481481482,0.0,17.6
512,2019-01-20,60.916666666666664,0.0,0.0,27.074074074074073,0.0,7.715
512,2019-01-21,27.416666666666668,0.0,0.0,12.185185185185185,0.0,0.9274999999999997
512,2019-01-22,0.0,0.0,0.0,0.0,0.0,8.1575
512,2019-01-23,0.0,0.0,0.0,0.0,0.0,33.192499999999995
512,2019-01-24,117.04166666666667,0.0,0.0,52.01851851851852,0.0,35.5775
512,2019-01-25,169.16666666666666,0.0,0.0,75.18518518518519,0.0,23.599999999999994
512,2019-01-26,152.95833333333334,0.0,0.0,67.98148148148148,0.0,16.602500000000003
512,2019-01-27,145.20833333333334,0.0,0.0,64.53703703703704,0.0,23.0975
512,2019-01-28,41.708333333333336,0.0,0.0,18.537037037037038,0.0,13.6325
512,2019-01-29,0.0,0.0,0.0,0.0,0.0,24.424999999999997
512,2019-01-30,0.0,0.0,0.0,0.0,0.0,7.0625
512,2019-01-31,0.0,0.0,0.0,0.0,0.0,3.7325
512,2019-02-01,0.0,0.0,0.0,0.0,0.0,7.977499999999999
512,2019-02-02,0.0,0.0,0.0,0.0,0.0,16.82
512,2019-02-03,36.75,0.0,0.0,16.333333333333332,0.0,36.725
512,2019-02-04,148.75,0.0,0.0,66.11111111111111,0.0,51.087500000000006
512,2019-02-05,145.375,0.0,0.0,64.61111111111111,0.0,40.49
512,2019-02-06,149.95833333333334,0.0,0.0,66.64814814814815,0.0,28.16000000000001
512,2019-02-07,150.79166666666666,0.0,0.0,67.01851851851852,0.0,36.68749999999999
512,2019-02-08,158.83333333333334,0.0,0.0,70.5925925925926,0.0,35.03750000000001
512,2019-02-09,162.54166666666666,0.0,0.0,72.24074074074073,0.0,20.12
512,2019-02-10,59.375,0.0,0.0,26.38888888888889,0.0,22.67
512,2019-02-11,0.0,0.0,0.0,0.0,0.0,24.38
512,2019-02-12,0.0,0.0,0.0,0.0,0.0,19.099999999999998
512,2019-02-13,127.5,0.0,0.0,56.666666666666664,0.0,26.689999999999998
512,2019-02-14,180.79166666666666,0.0,0.0,80.35185185185185,0.0,28.227500000000003
512,2019-02-15,178.33333333333334,0.0,0.0,79.25925925925927,0.0,38.08999999999999
512,2019-02-16,173.45833333333334,0.0,0.0,77.0925925925926,0.0,24.710000000000004
512,2019-02-17,165.25,0.0,0.0,73.44444444444444,0.0,20.615
512,2019-02-18,166.58333333333334,0.0,0.0,74.03703703703704,0.0,20.570000000000007
512,2019-02-19,0.0,0.0,0.0,0.0,0.0,15.17
512,2019-02-20,0.0,0.0,0.0,0.0,0.0,20.074999999999996
512,2019-02-21,106.41666666666667,0.0,0.0,47.2962962962963,0.0,36.99499999999998
512,2019-02-22,146.91666666666666,0.0,0.0,65.29629629629629,0.0,30.552500000000006
512,2019-02-23,151.04166666666666,0.0,0.0,67.12962962962963,0.0,28.632499999999997
512,2019-02-24,139.83333333333334,0.0,0.0,62.14814814814815,0.0,37.505
512,2019-02-25,49.0,0.0,0.0,21.777777777777775,0.0,24.995000000000008
512,2019-02-26,0.0,0.0,0.0,0.0,0.0,16.767500000000002
512,2019-02-27,0.0,0.0,0.0,0.0,0.0,9.5525
512,2019-02-28,0.0,0.0,0.0,0.0,0.0,14.435000000000002
512,2019-03-01,0.0,0.0,0.0,0.0,0.0,23.6225
512,2019-03-02,86.33333333333333,0.0,0.0,38.370370370370374,0.0,29.577499999999997
512,2019-03-03,119.04166666666667,0.0,0.0,52.907407407407405,0.0,26.60749999999999
512,2019-03-04,111.625,0.0,0.0,49.611111111111114,0.0,20.412499999999998
512,2019-03-05,32.833333333333336,0.0,0.0,14.592592592592593,0.0,14.765000000000002
512,2019-03-06,0.0,0.0,0.0,0.0,0.0,12.8375
512,2019-03-07,0.0,0.0,0.0,0.0,0.0,15.920000000000002
512,2019-03-08,0.0,0.0,0.0,0.0,0.0,20.66
512,2019-03-09,0.0,0.0,0.0,0.0,0.0,24.087500000000002
512,2019-03-10,0.0,0.0,0.0,0.0,0.0,37.175000000000004
512,2019-03-11,0.0,0.0,0.0,0.0,0.0,34.37
512,2019-03-12,0.0,0.0,0.0,0.0,0.0,28.625000000000004
512,2019-03-13,0.0,0.0,0.0,0.0,0.0,30.6575
512,2019-03-14,46.041666666666664,0.0,0.0,20.462962962962962,0.0,46.835
512,2019-03-15,148.79166666666666,0.0,0.0,66.12962962962963,0.0,51.65
512,2019-03-16,150.0,0.0,0.0,66.66666666666666,0.0,33.23750000000001
512,2019-03-17,151.79166666666666,0.0,0.0,67.46296296296296,0.0,27.627499999999998
512,2019-03-18,51.791666666666664,0.0,0.0,23.01851851851852,0.0,29.4275
512,2019-03-19,80.04166666666667,0.0,0.0,35.574074074074076,0.0,31.295
512,2019-03-20,35.083333333333336,0.0,0.0,15.592592592592592,0.0,39.88249999999999
512,2019-03-21,132.75,0.0,0.0,59.0,0.0,42.125
512,2019-03-22,38.291666666666664,0.0,0.0,17.01851851851852,0.0,34.9625
512,2019-03-23,0.0,0.0,0.0,0.0,0.0,27.754999999999995
512,2019-03-24,47.25,0.0,0.0,21.0,0.0,38.255
512,2019-03-25,98.16666666666667,0.0,0.0,43.629629629629626,0.0,31.032500000000013
512,2019-03-26,86.16666666666667,0.0,0.0,38.2962962962963,0.0,29.794999999999998
512,2019-03-27,75.375,0.0,0.0,33.5,0.0,36.3275
512,2019-03-28,72.79166666666667,0.0,0.0,32.351851851851855,0.0,50.120000000000005
512,2019-03-29,67.45833333333333,0.0,0.0,29.98148148148148,0.0,48.01250000000001
512,2019-03-30,64.16666666666667,0.0,0.0,28.51851851851852,0.0,54.965
512,2019-03-31,62.25,0.0,0.0,27.666666666666668,0.0,37.6325
512,2019-04-01,52.291666666666664,0.0,0.0,23.24074074074074,0.0,30.91999999999999
512,2019-04-02,55.75,0.0,0.0,24.77777777777778,0.0,39.0575
512,2019-04-03,53.875,0.0,0.0,23.944444444444443,0.0,42.29
512,2019-04-04,48.208333333333336,0.0,0.0,21.425925925925927,0.0,36.49999999999999
512,2019-04-05,40.083333333333336,0.0,0.0,17.814814814814813,0.0,34.29500000000001
512,2019-04-06,28.25,0.0,0.0,12.555555555555555,0.0,47.26249999999999
512,2019-04-07,27.916666666666668,0.0,0.0,12.407407407407407,0.0,52.63249999999999
512,2019-04-08,28.833333333333332,0.0,0.0,12.814814814814815,0.0,57.86000000000001
512,2019-04-09,1.0833333333333333,750.0,0.0,0.4814814814814815,0.8216481481481481,51.1175
512,2019-04-10,0.0,600.0,0.0,0.0,0.0,37.835
512,2019-04-11,0.0,1641.6666666666667,0.0,0.0,0.0,37.84250000000001
512,2019-04-12,0.0,0.0,0.0,0.0,0.0,58.22
512,2019-04-13,0.0,300.0,0.0,0.0,0.0,60.38
512,2019-04-14,0.0,0.0,0.0,0.0,0.0,46.04
512,2019-04-15,0.0,533.3333333333334,0.0,0.0,0.0,40.505000000000045
512,2019-04-16,0.0,1716.6666666666667,0.0,0.0,0.0,44.21750000000004
512,2019-04-17,0.0,1916.6666666666667,0.0,0.0,0.0,49.3034782608696
512,2019-04-18,0.0,300.0,0.0,0.0,0.0,61.06250000000006
512,2019-04-19,0.0,300.0,0.0,0.0,0.0,68.04500000000003
512,2019-04-20,0.0,300.0,0.0,0.0,0.0,61.34000000000003
512,2019-04-21,0.0,0.0,0.0,0.0,0.0,50.28500000000003
512,2019-04-22,0.0,600.0,0.0,0.0,0.0,53.00750000000005
512,2019-04-23,0.0,300.0,0.0,0.0,0.0,59.052500000000016
512,2019-04-24,2.9583333333333335,300.0,0.0,1.3148148148148149,5.609328703703703,45.912500000000044
512,2019-04-25,4.833333333333333,300.0,0.0,2.148148148148148,9.164537037037036,51.14750000000006
512,2019-04-26,0.0,0.0,0.0,0.0,0.0,56.20250000000008
512,2019-04-27,31.5,1500.0,0.0,14.000000000000002,11.945500000000001,41.645000000000046
512,2019-04-28,47.5,2100.0,0.0,21.11111111111111,12.866468253968252,41.69000000000003
512,2019-04-29,40.666666666666664,1500.0,0.0,18.074074074074073,15.4217037037037,43.07750000000002
512,2019-04-30,13.208333333333334,600.0,0.0,5.87037037037037,12.522233796296298,48.125000000000064
512,2019-05-01,13.083333333333334,600.0,0.0,5.814814814814815,12.403726851851852,52.58000000000007
512,2019-05-02,0.0,0.0,0.0,0.0,0.0,53.877500000000026
512,2019-05-03,0.0,0.0,0.0,0.0,0.0,54.98750000000002
512,2019-05-04,0.0,0.0,0.0,0.0,0.0,51.950000000000074
512,2019-05-05,0.0,0.0,0.0,0.0,0.0,54.50750000000004
512,2019-05-06,7.208333333333333,300.0,0.0,3.2037037037037037,13.667800925925924,62.39750000000001
512,2019-05-07,16.0,600.0,0.0,7.111111111111111,15.168888888888887,53.21750000000003
512,2019-05-08,16.125,600.0,0.0,7.166666666666667,15.287395833333331,50.315000000000055
512,2019-05-09,0.0,0.0,0.0,0.0,0.0,57.96500000000005
512,2019-05-10,0.0,0.0,0.0,0.0,0.0,59.46500000000003
512,2019-05-11,94.22395833333333,3075.0,0.0,41.87731481481482,17.430155544263776,50.420000000000066
512,2019-05-12,173.90104166666666,3850.0,0.0,77.28935185185185,25.69369070165945,44.76500000000005
512,2019-05-13,173.91666666666666,3125.0,0.0,77.29629629629629,31.657471111111107,44.39000000000002
512,2019-05-14,173.875,3825.0,0.0,77.27777777777777,25.857750544662306,44.18750000000006
512,2019-05-15,94.18229166666667,1733.3333333333333,0.0,41.8587962962963,30.908092447916662,53.42000000000004
512,2019-05-16,79.73958333333333,2533.3333333333335,0.0,35.43981481481481,17.904684073464914,56.34500000000003
512,2019-05-17,14.505208333333334,550.0,0.0,6.446759259259259,15.001901830808082,58.42250000000006
512,2019-05-18,65.19270833333333,1300.0,0.0,28.974537037037035,28.525988915598294,55.42250000000004
512,2019-05-19,0.0,0.0,0.0,0.0,0.0,69.54500000000003
512,2019-05-20,7.25,266.6666666666667,0.0,3.2222222222222223,15.465156249999998,64.55000000000003
512,2019-05-21,86.984375,2675.0,0.0,38.65972222222222,18.497051207165107,54.21500000000003
512,2019-05-22,64.93229166666667,1125.0,0.0,28.858796296296298,32.831690586419754,58.33250000000003
512,2019-05-23,0.0,0.0,0.0,0.0,0.0,67.41500000000003
512,2019-05-24,0.0,0.0,0.0,0.0,0.0,59.04500000000005
512,2019-05-25,50.572916666666664,2025.0,0.0,22.47685185185185,14.206202846364882,62.285000000000046
512,2019-05-26,0.0,250.0,0.0,0.0,0.0,69.59000000000003
512,2019-05-27,0.0,2216.6666666666665,0.0,0.0,0.0,64.07750000000004
512,2019-05-28,15.276041666666666,2600.0,0.0,6.789351851851852,3.3421237313034187,55.49750000000006
512,2019-05-29,32.223958333333336,2800.0,0.0,14.32175925925926,6.546450582837301,56.37500000000005
512,2019-05-30,0.0,0.0,0.0,0.0,0.0,63.15500000000005
512,2019-05-31,0.0,0.0,0.0,0.0,0.0,61.812500000000036
512,2019-06-01,0.0,0.0,0.0,0.0,0.0,66.24500000000006
512,2019-06-02,0.0,0.0,0.0,0.0,0.0,60.747500000000066
512,2019-06-03,0.0,0.0,0.0,0.0,0.0,53.555000000000035
512,2019-06-04,0.0,0.0,0.0,0.0,0.0,54.98000000000004
512,2019-06-05,0.0,0.0,0.0,0.0,0.0,65.95250000000004
512,2019-06-06,0.0,0.0,0.0,0.0,0.0,63.87500000000006
512,2019-06-07,0.0,0.0,0.0,0.0,0.0,65.09750000000001
512,2019-06-08,0.0,0.0,0.0,0.0,0.0,67.70750000000005
512,2019-06-09,0.0,0.0,0.0,0.0,0.0,71.00000000000004
512,2019-06-10,0.0,0.0,0.0,0.0,0.0,65.29250000000008
512,2019-06-11,24.328125,2466.6666666666665,0.0,10.8125,5.610262880067567,61.99250000000006
512,2019-06-12,53.8125,1975.0,0.0,23.916666666666668,15.4989082278481,64.52750000000007
512,2019-06-13,0.0,5150.0,0.0,0.0,0.0,60.17750000000004
512,2019-06-14,48.552083333333336,3025.0,0.0,21.578703703703702,9.129931703397611,61.407500000000056
512,2019-06-15,10.822916666666666,500.0,0.0,4.810185185185185,12.312871527777776,67.58000000000004
512,2019-06-16,5.364583333333333,1858.3333333333333,0.0,2.384259259259259,1.6420917414050822,62.525000000000055
512,2019-06-17,55.442708333333336,2166.6666666666665,0.0,24.641203703703702,14.555843349358971,63.45500000000006
512,2019-06-18,0.0,0.0,0.0,0.0,0.0,68.55500000000005
512,2019-06-19,0.0,0.0,0.0,0.0,0.0,72.69500000000005
512,2019-06-20,5.104166666666667,300.0,0.0,2.2685185185185186,9.678067129629628,68.76500000000003
512,2019-06-21,46.28125,2500.0,0.0,20.569444444444446,10.530527083333332,66.38750000000005
512,2019-06-22,62.869791666666664,2466.6666666666665,0.0,27.94212962962963,14.4982837134009,65.42000000000003
512,2019-06-23,36.578125,2175.0,0.0,16.256944444444443,9.566370929118774,68.33750000000002
512,2019-06-24,27.489583333333332,1875.0,0.0,12.217592592592592,8.339728703703702,69.30500000000002
512,2019-06-25,0.0,0.0,0.0,0.0,0.0,74.75750000000004
512,2019-06-26,15.078125,875.0,0.0,6.701388888888888,9.802217261904762,74.91500000000003
512,2019-06-27,0.0,0.0,0.0,0.0,0.0,74.30000000000004
512,2019-06-28,0.0,0.0,0.0,0.0,0.0,75.99500000000005
512,2019-06-29,0.0,0.0,0.0,0.0,0.0,75.54500000000003
512,2019-06-30,19.307291666666668,816.6666666666666,0.0,8.581018518518519,13.448119685374149,68.07500000000007
512,2019-07-01,52.421875,2066.6666666666665,0.0,23.29861111111111,14.428698336693548,69.38000000000004
512,2019-07-02,0.0,0.0,0.0,0.0,0.0,70.78250000000004
512,2019-07-03,0.0,0.0,0.0,0.0,0.0,75.62000000000005
512,2019-07-04,8.901041666666666,600.0,0.0,3.9560185185185186,8.438682002314815,79.23500000000004
512,2019-07-05,0.0,0.0,0.0,0.0,0.0,81.68750000000003
512,2019-07-06,0.0,0.0,0.0,0.0,0.0,77.97500000000004
512,2019-07-07,5.895833333333333,300.0,0.0,2.6203703703703707,11.179155092592591,70.9739130434783
512,2019-07-08,55.052083333333336,2900.0,0.0,24.467592592592595,10.798434506704979,68.90782608695656
512,2019-07-09,48.59375,2425.0,0.0,21.59722222222222,11.39865764604811,71.1457142857143
512,2019-07-10,0.0,0.0,0.0,0.0,0.0,75.74000000000005
512,2019-07-11,0.0,0.0,0.0,0.0,0.0,79.78571428571433
512,2019-07-12,31.0,1658.3333333333333,0.0,13.777777777777779,10.633467336683417,69.28250000000004
512,2019-07-13,8.171875,566.6666666666666,0.0,3.6319444444444446,8.203120404411763,76.2425
512,2019-07-14,0.0,0.0,0.0,0.0,0.0,73.36250000000003
512,2019-07-15,17.140625,2250.0,0.0,7.618055555555555,4.333403935185185,72.21500000000003
512,2019-07-16,0.0,0.0,0.0,0.0,0.0,76.3045454545455
512,2019-07-17,0.0,0.0,0.0,0.0,0.0,73.15250000000006
512,2019-07-18,0.0,0.0,0.0,0.0,0.0,76.43000000000002
512,2019-07-19,0.0,0.0,0.0,0.0,0.0,81.07250000000006
512,2019-07-20,0.0,0.0,0.0,0.0,0.0,83.84000000000002
512,2019-07-21,0.0,0.0,0.0,0.0,0.0,79.70750000000005
512,2019-07-22,18.786458333333332,875.0,0.0,8.349537037037038,12.212987103174603,67.73000000000003
512,2019-07-23,61.46875,2441.6666666666665,0.0,27.319444444444446,14.320330631399317,71.16500000000005
512,2019-07-24,53.932291666666664,2241.6666666666665,0.0,23.969907407407405,13.685569625154894,69.36500000000002
512,2019-07-25,0.0,0.0,0.0,0.0,0.0,70.84250000000004
512,2019-07-26,0.0,0.0,0.0,0.0,0.0,72.63500000000003
512,2019-07-27,0.0,0.0,0.0,0.0,0.0,76.63250000000004
512,2019-07-28,0.0,0.0,0.0,0.0,0.0,78.69500000000005
512,2019-07-29,0.0,0.0,0.0,0.0,0.0,76.50500000000004
512,2019-07-30,0.0,0.0,0.0,0.0,0.0,74.87750000000004
512,2019-07-31,0.0,0.0,0.0,0.0,0.0,73.55000000000003
512,2019-08-01,0.0,0.0,0.0,0.0,0.0,70.50500000000005
512,2019-08-02,0.0,0.0,0.0,0.0,0.0,69.92000000000004
512,2019-08-03,0.0,0.0,0.0,0.0,0.0,73.86500000000005
512,2019-08-04,0.0,0.0,0.0,0.0,0.0,71.11250000000004
512,2019-08-05,0.0,0.0,0.0,0.0,0.0,69.29750000000003
512,2019-08-06,0.0,0.0,0.0,0.0,0.0,72.01250000000006
512,2019-08-07,0.0,0.0,0.0,0.0,0.0,71.28500000000004
512,2019-08-08,31.859375,2008.3333333333333,0.0,14.159722222222223,9.023738329875519,71.0225
512,2019-08-09,86.94791666666667,4508.333333333333,0.0,38.64351851851852,10.970544901417128,68.69000000000004
512,2019-08-10,76.28645833333333,3783.3333333333335,0.0,33.905092592592595,11.469853845447869,66.20750000000005
512,2019-08-11,64.11979166666667,3225.0,0.0,28.497685185185183,11.309604597329887,68.54000000000002
512,2019-08-12,41.770833333333336,2316.6666666666665,0.0,18.564814814814813,10.256392386091125,71.72000000000003
512,2019-08-13,45.744791666666664,3633.3333333333335,0.0,20.33101851851852,7.161787796253822,73.93250000000005
512,2019-08-14,46.552083333333336,2950.0,0.0,20.689814814814813,8.976398893596986,70.55000000000005
512,2019-08-15,45.270833333333336,3091.6666666666665,0.0,20.12037037037037,8.329345238095238,68.74250000000002
512,2019-08-16,23.744791666666668,2333.3333333333335,0.0,10.55324074074074,5.788640997023809,70.91000000000004
512,2019-08-17,35.197916666666664,3466.6666666666665,0.0,15.643518518518517,5.775504306891026,69.02000000000005
512,2019-08-18,36.046875,2525.0,0.0,16.020833333333336,8.120659034653466,71.57000000000004
512,2019-08-19,28.276041666666668,1900.0,0.0,12.567129629629632,8.465450018274852,73.86500000000005
512,2019-08-20,36.744791666666664,2066.6666666666665,0.0,16.33101851851852,10.113707577284945,73.66250000000005
512,2019-08-21,0.0,0.0,0.0,0.0,0.0,73.09250000000002
512,2019-08-22,58.28125,5066.666666666667,0.0,25.90277777777778,6.543220600328947,70.77500000000006
512,2019-08-23,80.34375,3591.6666666666665,0.0,35.70833333333333,12.724511310904871,65.70500000000004
512,2019-08-24,86.05729166666667,3700.0,0.0,38.24768518518519,13.230339480105105,62.555000000000035
512,2019-08-25,62.5,2616.6666666666665,0.0,27.77777777777778,13.586783439490446,64.22000000000003
512,2019-08-26,50.432291666666664,2450.0,0.0,22.41435185185185,11.7092116638322,64.19750000000003
512,2019-08-27,51.96875,5308.333333333333,0.0,23.09722222222222,5.5688961930926215,67.29500000000003
512,2019-08-28,35.239583333333336,3425.0,0.0,15.662037037037038,5.852686030008111,68.98250000000006
512,2019-08-29,65.90625,3150.0,0.0,29.291666666666664,11.901483134920635,66.42500000000004
512,2019-08-30,36.53125,2125.0,0.0,16.23611111111111,9.778914215686275,69.13250000000004
512,2019-08-31,62.213541666666664,3441.6666666666665,0.0,27.650462962962962,10.2825577582728,62.26250000000004
512,2019-09-01,56.833333333333336,2833.3333333333335,0.0,25.25925925925926,11.410127450980392,62.24750000000005
512,2019-09-02,56.328125,3275.0,0.0,25.03472222222222,9.783607665394403,66.58250000000007
512,2019-09-03,49.385416666666664,2225.0,0.0,21.949074074074073,12.625649968789013,68.54000000000003
512,2019-09-04,19.833333333333332,1125.0,0.0,8.814814814814815,10.028320987654322,69.99500000000005
512,2019-09-05,89.80208333333333,3741.6666666666665,0.0,39.91203703703704,13.652316722345953,62.45750000000006
512,2019-09-06,74.14583333333333,2916.6666666666665,0.0,32.9537037037037,14.460555952380952,62.43500000000005
512,2019-09-07,93.47395833333333,4691.666666666667,0.0,41.54398148148148,11.33309484162226,63.42500000000002
512,2019-09-08,100.03645833333333,5625.0,0.0,44.460648148148145,10.116279475308641,60.91250000000005
512,2019-09-09,90.0625,4016.6666666666665,0.0,40.02777777777778,12.75449429460581,56.345000000000056
512,2019-09-10,41.84375,1741.6666666666667,0.0,18.597222222222225,13.666288875598084,78.36000000000004
512,2019-09-11,0.0,0.0,0.0,0.0,0.0,75.13250000000005
512,2019-09-12,96.40104166666667,4666.666666666667,0.0,42.844907407407405,11.75059840029762,63.03500000000006
512,2019-09-13,118.43229166666667,4575.0,0.0,52.63657407407407,14.72529732088646,61.56500000000003
512,2019-09-14,81.71875,2808.3333333333335,0.0,36.31944444444444,16.55229043026706,66.47750000000005
512,2019-09-15,72.484375,4241.666666666667,0.0,32.21527777777778,9.720596144400785,63.41000000000003
512,2019-09-16,48.432291666666664,4575.0,0.0,21.525462962962962,6.021836482999392,62.66000000000003
512,2019-09-17,0.0,2575.0,0.0,0.0,0.0,59.75750000000006
512,2019-09-18,16.072916666666668,2866.6666666666665,0.0,7.143518518518518,3.1893525920542634,57.7314285714286
512,2019-09-19,58.145833333333336,2416.6666666666665,0.0,25.842592592592595,13.686326149425284,58.88750000000004
512,2019-09-20,79.15104166666667,1950.0,0.0,35.17824074074074,23.089103009259258,61.625000000000036
512,2019-09-21,58.130208333333336,2875.0,0.0,25.83564814814815,11.501356582125602,66.23750000000004
512,2019-09-22,32.916666666666664,1825.0,0.0,14.629629629629628,10.259779299847793,72.28250000000004
512,2019-09-23,17.927083333333332,1500.0,0.0,7.967592592592593,6.798348379629629,73.08500000000004
512,2019-09-24,37.765625,3675.0,0.0,16.78472222222222,5.8455364229024935,61.03250000000003
512,2019-09-25,8.619791666666666,1916.6666666666667,0.0,3.831018518518518,2.5582042572463766,64.12250000000004
512,2019-09-26,56.807291666666664,4975.0,0.0,25.247685185185187,6.495252477666108,63.48500000000005
512,2019-09-27,46.9375,4216.666666666667,0.0,20.86111111111111,6.331924407114624,61.08500000000006
512,2019-09-28,13.864583333333334,3533.3333333333335,0.0,6.162037037037036,2.2320671187106917,70.37750000000004
512,2019-09-29,39.53125,4341.666666666667,0.0,17.569444444444443,5.179276631477927,58.24250000000007
