ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
512,2019-09-30,29.666666666666668,4016.6666666666665,0.0,13.185185185185185,4.2013416320885195,56.80250000000004
512,2019-10-01,0.0,2366.6666666666665,0.0,0.0,0.0,73.82000000000006
512,2019-10-02,0.0,2541.6666666666665,0.0,0.0,0.0,62.01500000000007
512,2019-10-03,0.0,650.0,0.0,0.0,0.0,50.165000000000056
512,2019-10-04,0.0,0.0,0.0,0.0,0.0,48.71000000000003
512,2019-10-05,0.0,0.0,0.0,0.0,0.0,46.38500000000004
512,2019-10-06,0.0,0.0,0.0,0.0,0.0,59.94500000000003
512,2019-10-07,0.0,0.0,0.0,0.0,0.0,58.55750000000007
512,2019-10-08,35.619791666666664,2491.6666666666665,0.0,15.831018518518519,8.131795916945372,54.20750000000004
512,2019-10-09,37.140625,2975.0,0.0,16.506944444444443,7.101453956582633,50.84000000000005
512,2019-10-10,47.192708333333336,2316.6666666666665,0.0,20.974537037037035,11.58767723321343,52.865000000000045
512,2019-10-11,103.578125,2200.0,0.0,46.03472222222222,26.78122277462121,53.16500000000007
512,2019-10-12,149.78645833333334,2575.0,0.0,66.57175925925925,33.08874966289104,50.57750000000005
512,2019-10-13,112.44270833333333,3300.0,0.0,49.97453703703704,19.38216987584175,53.31500000000006
512,2019-10-14,95.29166666666667,2600.0,0.0,42.351851851851855,20.848106303418803,52.42250000000005
512,2019-10-15,115.859375,2825.0,0.0,51.49305555555556,23.32908831120944,48.26000000000005
512,2019-10-16,100.546875,2666.6666666666665,0.0,44.6875,21.4479052734375,53.660000000000046
512,2019-10-17,134.18229166666666,1000.0,0.0,59.636574074074076,76.32736024305555,48.387500000000074
512,2019-10-18,126.10416666666667,1575.0,0.0,56.04629629629629,45.54428791887125,45.46250000000003
512,2019-10-19,141.31770833333334,2875.0,0.0,62.80787037037037,27.96042542270531,45.507500000000014
512,2019-10-20,72.50520833333333,2241.6666666666665,0.0,32.22453703703704,18.39853353469641,48.44750000000005
512,2019-10-21,0.0,2783.3333333333335,0.0,0.0,0.0,50.322500000000026
512,2019-10-22,0.0,2775.0,0.0,0.0,0.0,57.13250000000006
512,2019-10-23,0.0,2150.0,0.0,0.0,0.0,51.62000000000005
512,2019-10-24,2.765625,2675.0,0.0,1.2291666666666665,0.5881045560747663,53.390000000000036
512,2019-10-25,57.270833333333336,1525.0,0.0,25.453703703703706,21.36233378870674,48.28250000000006
512,2019-10-26,126.22916666666667,2750.0,0.0,56.10185185185185,26.110311868686864,48.41750000000004
512,2019-10-27,127.40625,4600.0,0.0,56.625,15.754983016304347,54.12500000000006
512,2019-10-28,106.171875,2900.0,0.0,47.1875,20.825552262931033,55.91000000000005
512,2019-10-29,19.557291666666668,2816.6666666666665,0.0,8.69212962962963,3.9496471277120313,57.27500000000004
512,2019-10-30,52.786458333333336,3075.0,0.0,23.46064814814815,9.764779528003613,58.23500000000005
512,2019-10-31,110.41666666666667,5700.0,0.0,49.074074074074076,11.019066764132553,62.015000000000065
512,2019-11-01,125.47395833333333,2425.0,0.0,55.766203703703695,29.43248245990836,43.14500000000002
512,2019-11-02,122.671875,2500.0,0.0,54.52083333333333,27.911940625,43.81250000000006
512,2019-11-03,147.72916666666666,2475.0,0.0,65.6574074074074,33.95283810325477,41.12750000000005
512,2019-11-04,106.703125,2500.0,0.0,47.423611111111114,24.27851770833333,44.330000000000034
512,2019-11-05,67.8125,2500.0,0.0,30.138888888888886,15.429604166666666,47.954545454545475
512,2019-11-06,80.859375,2375.0,0.0,35.9375,19.366529605263157,39.71000000000004
512,2019-11-07,128.03125,2500.0,0.0,56.90277777777778,29.131377083333334,38.81545454545459
512,2019-11-08,125.09895833333333,2500.0,0.0,55.59953703703704,28.46418298611111,27.312173913043534
512,2019-11-09,36.348958333333336,725.0,0.0,16.15509259259259,28.519309147509574,30.974782608695676
512,2019-11-10,0.0,0.0,0.0,0.0,0.0,41.225000000000044
512,2019-11-11,66.60416666666667,1450.0,0.0,29.60185185185185,26.12873802681992,32.86571428571432
512,2019-11-12,116.16145833333333,2500.0,0.0,51.62731481481482,26.430603819444443,22.955000000000066
512,2019-11-13,110.88020833333333,2500.0,0.0,49.280092592592595,25.228943402777777,19.67750000000003
512,2019-11-14,84.65104166666667,2500.0,0.0,37.62268518518518,19.260933680555553,30.882500000000064
512,2019-11-15,75.78125,2475.0,0.0,33.68055555555556,17.416929713804713,36.781739130434815
512,2019-11-16,110.703125,2500.0,0.0,49.201388888888886,25.188651041666667,23.954782608695712
512,2019-11-17,103.515625,2500.0,0.0,46.00694444444444,23.553255208333333,29.54750000000003
512,2019-11-18,95.66666666666667,2500.0,0.0,42.51851851851852,21.767355555555554,36.82869565217394
512,2019-11-19,96.27083333333333,2500.0,0.0,42.78703703703704,21.90482361111111,36.74260869565226
512,2019-11-20,104.91145833333333,2500.0,0.0,46.62731481481481,23.87085381944444,35.65478260869569
512,2019-11-21,121.50520833333333,2500.0,0.0,54.00231481481481,27.64648506944444,41.58500000000004
512,2019-11-22,122.4375,2475.0,0.0,54.41666666666667,28.140012626262624,42.56000000000005
512,2019-11-23,108.27083333333333,2300.0,0.0,48.12037037037037,26.777416968599034,36.770000000000024
512,2019-11-24,104.796875,2500.0,0.0,46.576388888888886,23.844782291666668,38.78750000000003
512,2019-11-25,120.625,2500.0,0.0,53.61111111111111,27.44620833333333,43.212500000000034
512,2019-11-26,126.359375,2500.0,0.0,56.15972222222222,28.750969791666662,45.91250000000005
512,2019-11-27,122.99479166666667,2500.0,0.0,54.664351851851855,27.985414930555553,45.7660869565218
512,2019-11-28,116.71354166666667,2500.0,0.0,51.87268518518518,26.556221180555557,35.82909090909095
512,2019-11-29,101.93229166666667,2375.0,0.0,45.30324074074074,24.413677997076018,28.15250000000003
512,2019-11-30,98.125,2500.0,0.0,43.611111111111114,22.326708333333332,23.75750000000006
512,2019-12-01,75.72395833333333,2500.0,0.0,33.655092592592595,17.229724652777776,22.482500000000016
512,2019-12-02,42.994791666666664,2475.0,0.0,19.108796296296298,9.881563902918069,29.597391304347855
512,2019-12-03,73.8125,2500.0,0.0,32.80555555555556,16.794804166666665,26.28090909090914
512,2019-12-04,32.4375,1150.0,0.0,14.416666666666666,16.044809782608695,35.34800000000006
512,2019-12-05,0.0,0.0,0.0,0.0,0.0,32.56842105263162
512,2019-12-06,59.458333333333336,1450.0,0.0,26.425925925925924,23.325435823754788,29.637500000000077
512,2019-12-07,21.177083333333332,525.0,0.0,9.412037037037036,22.94520171957672,25.025000000000066
512,2019-12-08,5.307291666666667,150.0,0.0,2.3587962962962963,20.126429398148147,27.69500000000005
512,2019-12-09,0.0,0.0,0.0,0.0,0.0,43.63250000000003
512,2019-12-10,0.0,0.0,0.0,0.0,0.0,41.86086956521744
512,2019-12-11,0.0,0.0,0.0,0.0,0.0,26.100909090909134
512,2019-12-12,0.0,0.0,0.0,0.0,0.0,25.970000000000045
512,2019-12-13,0.0,0.0,0.0,0.0,0.0,36.28727272727276
512,2019-12-14,0.0,0.0,0.0,0.0,0.0,38.98250000000005
512,2019-12-15,0.0,0.0,0.0,0.0,0.0,33.59750000000004
512,2019-12-16,0.0,0.0,0.0,0.0,0.0,27.359130434782692
512,2019-12-17,0.0,0.0,0.0,0.0,0.0,27.77000000000007
512,2019-12-18,0.0,0.0,0.0,0.0,0.0,24.29750000000004
512,2019-12-19,0.0,0.0,0.0,0.0,0.0,12.700869565217424
512,2019-12-20,0.0,0.0,0.0,0.0,0.0,13.587500000000047
512,2019-12-21,0.0,0.0,0.0,0.0,0.0,15.659130434782657
512,2019-12-22,0.0,0.0,0.0,0.0,0.0,28.457272727272777
512,2019-12-23,0.0,0.0,0.0,0.0,0.0,38.27000000000003
512,2019-12-24,0.0,0.0,0.0,0.0,0.0,32.72818181818188
512,2019-12-25,0.0,0.0,0.0,0.0,0.0,31.843478260869603
512,2019-12-26,0.0,0.0,0.0,0.0,0.0,37.55428571428579
512,2019-12-27,0.0,0.0,0.0,0.0,0.0,47.082500000000046
512,2019-12-28,0.0,0.0,0.0,0.0,0.0,36.71750000000005
512,2019-12-29,0.0,0.0,0.0,0.0,0.0,32.952500000000065
512,2019-12-30,4.03125,75.0,0.0,1.7916666666666667,30.574791666666663,37.46000000000006
512,2019-12-31,0.0,0.0,0.0,0.0,0.0,35.86250000000006
512,2020-01-01,0.0,0.0,0.0,0.0,0.0,32.911250000000024
512,2020-01-02,0.0,0.0,0.0,0.0,0.0,40.910000000000046
512,2020-01-03,0.0,0.0,0.0,0.0,0.0,46.34000000000004
512,2020-01-04,0.0,0.0,0.0,0.0,0.0,37.38500000000005
512,2020-01-05,0.0,0.0,0.0,0.0,0.0,31.091818181818255
512,2020-01-06,0.0,0.0,0.0,0.0,0.0,35.50571428571431
512,2020-01-07,0.0,0.0,0.0,0.0,0.0,32.4831578947369
512,2020-01-08,0.0,0.0,0.0,0.0,0.0,27.65428571428578
512,2020-01-09,0.0,0.0,0.0,0.0,0.0,19.59500000000003
512,2020-01-10,0.0,0.0,0.0,0.0,0.0,40.17500000000006
512,2020-01-11,0.0,0.0,0.0,0.0,0.0,57.365000000000045
512,2020-01-12,0.0,0.0,0.0,0.0,0.0,41.37565217391309
512,2020-01-13,0.0,0.0,0.0,0.0,0.0,33.40571428571432
512,2020-01-14,0.0,0.0,0.0,0.0,0.0,40.97000000000002
512,2020-01-15,0.0,0.0,0.0,0.0,0.0,39.92000000000006
512,2020-01-16,0.0,0.0,0.0,0.0,0.0,31.866956521739176
512,2020-01-17,0.0,0.0,0.0,0.0,0.0,11.007500000000045
512,2020-01-18,0.0,0.0,0.0,0.0,0.0,18.05000000000005
512,2020-01-19,0.0,0.0,0.0,0.0,0.0,26.9756521739131
512,2020-01-20,0.0,0.0,0.0,0.0,0.0,14.952500000000041
512,2020-01-21,0.0,0.0,0.0,0.0,0.0,18.725000000000065
512,2020-01-22,0.0,0.0,0.0,0.0,0.0,26.270000000000035
512,2020-01-23,0.0,0.0,0.0,0.0,0.0,25.050434782608733
512,2020-01-24,0.0,0.0,0.0,0.0,0.0,35.082500000000046
512,2020-01-25,0.0,0.0,0.0,0.0,0.0,35.705000000000055
512,2020-01-26,0.0,0.0,0.0,0.0,0.0,35.975000000000044
512,2020-01-27,0.0,0.0,0.0,0.0,0.0,34.160000000000046
512,2020-01-28,0.0,0.0,0.0,0.0,0.0,29.814285714285763
512,2020-01-29,0.0,0.0,0.0,0.0,0.0,23.802500000000055
512,2020-01-30,0.0,0.0,0.0,0.0,0.0,18.890000000000047
512,2020-01-31,0.0,0.0,0.0,0.0,0.0,28.28857142857146
512,2020-02-01,0.0,0.0,0.0,0.0,0.0,30.839000000000077
512,2020-02-02,0.0,0.0,0.0,0.0,0.0,32.367500000000035
512,2020-02-03,0.0,0.0,0.0,0.0,0.0,36.38260869565222
512,2020-02-04,0.0,0.0,0.0,0.0,0.0,35.24000000000004
512,2020-02-05,0.0,0.0,0.0,0.0,0.0,29.59249999999999
512,2020-02-06,0.0,0.0,0.0,0.0,0.0,27.435714285714287
512,2020-02-07,0.0,0.0,0.0,0.0,0.0,24.02
512,2020-02-08,0.0,0.0,0.0,0.0,0.0,
512,2020-02-09,0.0,0.0,0.0,0.0,0.0,
512,2020-02-10,0.0,0.0,0.0,0.0,0.0,
512,2020-02-11,0.0,0.0,0.0,0.0,0.0,34.531250000000064
512,2020-02-12,0.0,0.0,0.0,0.0,0.0,34.57142857142861
512,2020-02-13,0.0,0.0,0.0,0.0,0.0,32.466363636363646
512,2020-02-14,0.0,0.0,0.0,0.0,0.0,8.41250000000005
512,2020-02-15,0.0,0.0,0.0,0.0,0.0,15.21500000000004
512,2020-02-16,0.0,0.0,0.0,0.0,0.0,34.65909090909095
512,2020-02-17,0.0,0.0,0.0,0.0,0.0,28.58000000000005
512,2020-02-18,0.0,0.0,0.0,0.0,0.0,34.87250000000004
512,2020-02-19,0.0,1450.0,0.0,0.0,0.0,29.643636363636407
512,2020-02-20,0.0,1375.0,0.0,0.0,0.0,21.065000000000047
512,2020-02-21,0.0,0.0,0.0,0.0,0.0,22.302500000000048
512,2020-02-22,0.0,0.0,0.0,0.0,0.0,28.84250000000004
512,2020-02-23,0.0,0.0,0.0,0.0,0.0,36.80000000000003
512,2020-02-24,0.0,0.0,0.0,0.0,0.0,44.75750000000005
512,2020-02-25,0.0,0.0,0.0,0.0,0.0,38.33130434782613
512,2020-02-26,0.0,0.0,0.0,0.0,0.0,37.99250000000007
512,2020-02-27,0.0,0.0,0.0,0.0,0.0,29.832500000000078
512,2020-02-28,0.0,0.0,0.0,0.0,0.0,25.107500000000016
512,2020-02-29,0.0,0.0,0.0,0.0,0.0,19.82000000000004
512,2020-03-01,0.0,0.0,0.0,0.0,0.0,24.759090909090972
512,2020-03-02,0.0,0.0,0.0,0.0,0.0,43.33217391304351
512,2020-03-03,0.0,0.0,0.0,0.0,0.0,43.92500000000005
512,2020-03-04,0.0,0.0,0.0,0.0,0.0,39.36500000000004
512,2020-03-05,0.0,0.0,0.0,0.0,0.0,36.597500000000046
512,2020-03-06,0.0,0.0,0.0,0.0,0.0,38.30000000000006
512,2020-03-07,0.0,0.0,0.0,0.0,0.0,28.611304347826135
512,2020-03-08,0.0,0.0,0.0,0.0,0.0,40.91000000000004
512,2020-03-09,0.0,0.0,0.0,0.0,0.0,58.41090909090915
512,2020-03-10,0.0,0.0,0.0,0.0,0.0,52.37000000000004
512,2020-03-11,0.0,0.0,0.0,0.0,0.0,34.80956521739136
512,2020-03-12,0.0,0.0,0.0,0.0,0.0,42.37250000000004
512,2020-03-13,0.0,0.0,0.0,0.0,0.0,47.48750000000004
512,2020-03-14,0.0,0.0,0.0,0.0,0.0,37.27250000000007
512,2020-03-15,0.0,0.0,0.0,0.0,0.0,32.171818181818246
512,2020-03-16,0.0,0.0,0.0,0.0,0.0,35.720000000000034
512,2020-03-17,0.0,0.0,0.0,0.0,0.0,41.81000000000004
512,2020-03-18,0.0,0.0,0.0,0.0,0.0,38.555000000000064
512,2020-03-19,0.0,0.0,0.0,0.0,0.0,45.657500000000056
512,2020-03-20,0.0,0.0,0.0,0.0,0.0,55.55750000000004
512,2020-03-21,0.0,0.0,0.0,0.0,0.0,29.799090909090946
512,2020-03-22,0.0,0.0,0.0,0.0,0.0,29.685714285714333
512,2020-03-23,0.0,0.0,0.0,0.0,0.0,33.40400000000001
512,2020-03-24,0.0,0.0,0.0,0.0,0.0,36.050000000000054
512,2020-03-25,0.0,0.0,0.0,0.0,0.0,38.52909090909097
512,2020-03-26,0.0,75.0,0.0,0.0,0.0,47.457500000000046
512,2020-03-27,0.0,300.0,0.0,0.0,0.0,41.89250000000005
512,2020-03-28,0.0,1825.0,0.0,0.0,0.0,40.178260869565264
512,2020-03-29,0.0,0.0,0.0,0.0,0.0,50.38250000000003
512,2020-03-30,0.0,0.0,0.0,0.0,0.0,47.247500000000024
512,2020-03-31,0.0,0.0,0.0,0.0,0.0,44.38250000000003
512,2020-04-01,0.0,800.0,0.0,0.0,0.0,42.11750000000003
512,2020-04-02,0.0,1675.0,0.0,0.0,0.0,42.587272727272776
512,2020-04-03,0.0,1800.0,0.0,0.0,0.0,43.137500000000045
512,2020-04-04,0.0,0.0,0.0,0.0,0.0,48.90500000000004
512,2020-04-05,0.0,0.0,0.0,0.0,0.0,48.41000000000003
512,2020-04-06,0.0,2150.0,0.0,0.0,0.0,46.28750000000006
512,2020-04-07,0.0,0.0,0.0,0.0,0.0,52.34000000000005
512,2020-04-08,0.0,0.0,0.0,0.0,0.0,47.697500000000076
512,2020-04-09,0.0,0.0,0.0,0.0,0.0,43.79750000000005
512,2020-04-10,0.0,0.0,0.0,0.0,0.0,36.71750000000005
512,2020-04-11,0.0,0.0,0.0,0.0,0.0,39.01250000000002
512,2020-04-12,0.0,66.66666666666667,0.0,0.0,0.0,50.14869565217396
512,2020-04-13,0.0,0.0,0.0,0.0,0.0,57.80750000000003
512,2020-04-14,0.0,0.0,0.0,0.0,0.0,42.635000000000026
512,2020-04-15,0.0,0.0,0.0,0.0,0.0,36.77428571428575
512,2020-04-16,0.0,0.0,0.0,0.0,0.0,32.63818181818189
512,2020-04-17,0.0,0.0,0.0,0.0,0.0,37.121818181818234
512,2020-04-18,0.0,0.0,0.0,0.0,0.0,39.63500000000004
512,2020-04-19,0.0,0.0,0.0,0.0,0.0,46.91750000000002
512,2020-04-20,0.0,0.0,0.0,0.0,0.0,40.298947368421096
512,2020-04-21,0.0,0.0,0.0,0.0,0.0,39.54500000000005
512,2020-04-22,0.0,0.0,0.0,0.0,0.0,34.610000000000056
512,2020-04-23,0.0,0.0,0.0,0.0,0.0,37.79750000000005
512,2020-04-24,0.0,0.0,0.0,0.0,0.0,45.73250000000002
512,2020-04-25,0.0,0.0,0.0,0.0,0.0,51.21500000000004
512,2020-04-26,0.0,0.0,0.0,0.0,0.0,46.572500000000026
512,2020-04-27,0.0,0.0,0.0,0.0,0.0,42.890000000000036
512,2020-04-28,10.854166666666666,466.6666666666667,0.0,4.824074074074074,13.23045386904762,47.143478260869614
512,2020-04-29,62.09375,900.0,0.0,27.59722222222222,39.245549768518515,55.49000000000003
512,2020-04-30,0.0,0.0,0.0,0.0,0.0,58.22750000000005
512,2020-05-01,0.0,0.0,0.0,0.0,0.0,51.24500000000003
512,2020-05-02,14.151041666666666,758.3333333333334,0.0,6.289351851851851,10.61483630952381,53.322500000000026
512,2020-05-03,6.635416666666667,266.6666666666667,0.0,2.949074074074074,14.154173177083331,61.82000000000003
512,2020-05-04,0.0,0.0,0.0,0.0,0.0,46.700000000000045
512,2020-05-05,0.0,0.0,0.0,0.0,0.0,41.837391304347875
512,2020-05-06,0.0,0.0,0.0,0.0,0.0,44.59250000000005
512,2020-05-07,0.0,0.0,0.0,0.0,0.0,46.35500000000004
512,2020-05-08,0.0,0.0,0.0,0.0,0.0,39.672500000000035
512,2020-05-09,0.0,0.0,0.0,0.0,0.0,35.49200000000006
512,2020-05-10,0.0,0.0,0.0,0.0,0.0,43.07750000000005
512,2020-05-11,0.0,0.0,0.0,0.0,0.0,43.377500000000026
512,2020-05-12,0.0,0.0,0.0,0.0,0.0,40.08500000000006
512,2020-05-13,0.0,0.0,0.0,0.0,0.0,45.29882352941182
512,2020-05-14,0.0,0.0,0.0,0.0,0.0,52.07000000000004
512,2020-05-15,0.0,0.0,0.0,0.0,0.0,60.18800000000006
512,2020-05-16,0.0,0.0,0.0,0.0,0.0,56.70500000000007
512,2020-05-17,0.0,0.0,0.0,0.0,0.0,58.96250000000006
512,2020-05-18,0.0,0.0,0.0,0.0,0.0,59.75750000000007
512,2020-05-19,0.0,0.0,0.0,0.0,0.0,60.80000000000004
512,2020-05-20,0.0,0.0,0.0,0.0,0.0,61.692500000000045
512,2020-05-21,0.0,0.0,0.0,0.0,0.0,64.09250000000002
512,2020-05-22,0.0,0.0,0.0,0.0,0.0,69.79217391304353
512,2020-05-23,6.307291666666667,100.0,0.0,2.803240740740741,35.87797743055556,72.21826086956524
512,2020-05-24,0.0,0.0,0.0,0.0,0.0,71.15000000000005
512,2020-05-25,0.0,0.0,0.0,0.0,0.0,71.88500000000002
512,2020-05-26,0.0,0.0,0.0,0.0,0.0,78.94250000000004
512,2020-05-27,0.0,0.0,0.0,0.0,0.0,78.95750000000005
512,2020-05-28,0.0,0.0,0.0,0.0,0.0,75.93500000000006
512,2020-05-29,0.0,0.0,0.0,0.0,0.0,75.35750000000006
512,2020-05-30,0.0,1816.6666666666667,0.0,0.0,0.0,61.46750000000002
512,2020-05-31,0.0,0.0,0.0,0.0,0.0,52.377500000000055
512,2020-06-01,0.0,0.0,0.0,0.0,0.0,57.24500000000006
512,2020-06-02,0.0,0.0,0.0,0.0,0.0,62.292500000000025
512,2020-06-03,0.0,0.0,0.0,0.0,0.0,66.28250000000003
512,2020-06-04,0.0,0.0,0.0,0.0,0.0,73.37000000000002
512,2020-06-05,0.0,0.0,0.0,0.0,0.0,77.51000000000006
512,2020-06-06,0.0,0.0,0.0,0.0,0.0,71.30750000000005
512,2020-06-07,45.09375,1091.6666666666667,0.0,20.041666666666664,23.49694179389313,61.94750000000004
512,2020-06-08,0.0,0.0,0.0,0.0,0.0,62.59250000000004
512,2020-06-09,14.25,725.0,0.0,6.333333333333334,11.18051724137931,71.39000000000003
